Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,13,0,900.0,127.0,0.3,25.1,924.0,845.3,598.01
2018,4,23,13,15,896.0,125.5,0.45,25.05,906.0,814.09,581.92
2018,4,23,13,30,892.0,124.0,0.6,25.0,888.0,780.71,564.07
2018,4,23,13,45,871.0,129.5,0.7,24.95,858.0,739.74,539.93
2018,4,23,14,0,850.0,135.0,0.8,24.9,828.0,696.71,512.47
2018,4,23,14,15,814.5,144.0,0.9,24.7,787.5,648.31,480.14
2018,4,23,14,30,779.0,153.0,1.0,24.5,747.0,600.96,447.5
2018,4,23,14,45,792.0,139.0,1.15,24.3,717.0,560.54,419.56
2018,4,23,15,0,805.0,125.0,1.3,24.1,687.0,517.74,388.44
2018,4,23,15,15,764.5,128.5,1.3,24.1,635.5,464.04,346.96
2018,4,23,15,30,724.0,132.0,1.3,24.1,584.0,409.74,304.28
2018,4,23,15,45,678.5,133.5,1.55,23.4,531.5,357.83,263.96
2018,4,23,16,0,633.0,135.0,1.8,22.7,479.0,309.83,225.49
2018,4,23,16,15,625.5,123.0,1.9,22.1,435.5,264.02,186.9
2018,4,23,16,30,618.0,111.0,2.0,21.5,392.0,218.75,148.4
2018,4,23,16,45,610.5,98.0,2.1,20.9,347.0,173.3,110.43
2018,4,23,17,0,603.0,85.0,2.2,20.3,302.0,128.68,75.46
2018,4,23,17,15,555.0,76.0,2.25,19.4,251.0,86.14,48.63
2018,4,23,17,30,507.0,67.0,2.3,18.5,200.0,48.76,37.3
2018,4,23,17,45,430.5,59.5,2.3,17.65,155.0,42.97,32.13
2018,4,23,18,0,354.0,52.0,2.3,16.8,110.0,39.04,28.33
2018,4,23,18,15,250.5,40.0,2.35,16.25,73.5,30.87,20.26
2018,4,23,18,30,147.0,28.0,2.4,15.7,37.0,22.27,3.63
2018,4,23,18,45,78.5,15.5,2.4,15.1,20.0,15.24,0.0
2018,4,23,19,0,10.0,3.0,2.4,14.5,3.0,0.0,0.0
2018,4,23,19,15,5.0,1.5,2.35,14.25,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,5,15,18.5,5.0,1.8,10.95,5.5,0.0,0.0
2018,4,24,5,30,37.0,10.0,1.9,11.3,11.0,19.72,0.0
2018,4,24,5,45,57.5,16.5,1.95,11.65,21.5,41.28,12.04
2018,4,24,6,0,78.0,23.0,2.0,12.0,32.0,59.66,41.98
2018,4,24,6,15,54.5,29.0,2.0,12.35,37.0,54.61,40.2
2018,4,24,6,30,31.0,35.0,2.0,12.7,42.0,52.37,39.2
2018,4,24,6,45,15.5,47.0,2.0,13.0,50.5,54.48,41.25
2018,4,24,7,0,0.0,59.0,2.0,13.3,59.0,57.01,43.25
2018,4,24,7,15,0.0,70.5,1.95,13.65,70.5,68.17,52.6
2018,4,24,7,30,0.0,82.0,1.9,14.0,82.0,79.58,61.99
2018,4,24,7,45,0.0,99.5,1.85,14.35,99.5,97.1,76.34
2018,4,24,8,0,0.0,117.0,1.8,14.7,117.0,114.61,90.44
2018,4,24,8,15,0.5,137.0,1.8,15.05,137.5,135.03,106.74
2018,4,24,8,30,1.0,157.0,1.8,15.4,158.0,155.44,122.8
2018,4,24,8,45,5.5,183.0,1.75,15.75,187.0,185.2,146.29
2018,4,24,9,0,10.0,209.0,1.7,16.1,216.0,215.13,169.51
2018,4,24,9,15,27.0,254.5,1.75,16.4,274.0,283.52,222.91
2018,4,24,9,30,44.0,300.0,1.8,16.7,332.0,345.92,270.35
2018,4,24,9,45,148.0,326.0,1.85,17.0,442.0,472.95,368.3
2018,4,24,10,0,252.0,352.0,1.9,17.3,552.0,601.88,463.47
2018,4,24,10,15,448.0,299.0,1.95,17.5,669.0,731.83,559.99
2018,4,24,10,30,644.0,246.0,2.0,17.7,786.0,859.25,651.27
2018,4,24,10,45,779.5,184.0,2.05,17.9,854.0,916.7,689.02
2018,4,24,11,0,915.0,122.0,2.1,18.1,922.0,971.78,724.54
2018,4,24,11,15,918.5,122.0,2.1,18.2,936.0,970.65,722.41
2018,4,24,11,30,922.0,122.0,2.1,18.3,950.0,966.43,718.99
2018,4,24,11,45,923.5,122.5,2.15,18.4,956.0,957.8,713.36
2018,4,24,12,0,925.0,123.0,2.2,18.5,962.0,946.13,705.85
2018,4,24,12,15,926.5,121.5,2.25,18.55,960.5,929.53,695.26
2018,4,24,12,30,928.0,120.0,2.3,18.6,959.0,910.04,682.81
2018,4,24,12,45,929.5,117.0,2.35,18.65,950.0,886.27,667.48
2018,4,24,13,0,931.0,114.0,2.4,18.7,941.0,859.77,650.28
2018,4,24,13,15,895.5,130.5,2.5,18.6,913.0,820.25,624.73
2018,4,24,13,30,860.0,147.0,2.6,18.5,885.0,779.96,598.37
2018,4,24,13,45,782.0,179.5,2.7,18.45,836.0,724.27,558.86
2018,4,24,14,0,704.0,212.0,2.8,18.4,787.0,669.97,518.57
2018,4,24,14,15,732.0,189.0,2.8,18.2,767.0,637.18,495.28
2018,4,24,14,30,760.0,166.0,2.8,18.0,747.0,600.98,468.58
2018,4,24,14,45,799.5,141.5,2.85,17.8,726.0,568.75,444.07
2018,4,24,15,0,839.0,117.0,2.9,17.6,705.0,529.54,413.22
2018,4,24,15,15,806.5,119.0,2.9,17.6,655.5,476.54,370.05
2018,4,24,15,30,774.0,121.0,2.9,17.6,606.0,425.52,327.54
2018,4,24,15,45,747.5,118.5,2.9,17.0,557.5,371.49,282.55
2018,4,24,16,0,721.0,116.0,2.9,16.4,509.0,322.45,240.47
2018,4,24,16,15,687.5,110.0,2.9,16.05,456.0,270.68,195.72
2018,4,24,16,30,654.0,104.0,2.9,15.7,403.0,222.0,153.64
2018,4,24,16,45,630.5,98.0,2.85,15.3,357.5,178.23,116.32
2018,4,24,17,0,607.0,92.0,2.8,14.9,312.0,136.91,83.69
2018,4,24,17,15,555.0,84.0,2.75,14.4,260.5,94.75,56.38
2018,4,24,17,30,503.0,76.0,2.7,13.9,209.0,58.25,46.47
2018,4,24,17,45,428.0,65.5,2.65,13.45,161.5,48.35,37.5
2018,4,24,18,0,353.0,55.0,2.6,13.0,114.0,41.37,30.88
2018,4,24,18,15,253.5,42.0,2.55,12.6,76.5,32.44,22.06
2018,4,24,18,30,154.0,29.0,2.5,12.2,39.0,23.04,5.94
2018,4,24,18,45,85.0,17.0,2.4,11.85,21.5,16.71,0.0
2018,4,24,19,0,16.0,5.0,2.3,11.5,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.5,2.3,11.35,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,25,5,15,27.0,6.5,2.2,8.5,7.0,0.0,0.0
2018,4,25,5,30,54.0,13.0,2.3,8.8,14.0,27.39,0.0
2018,4,25,5,45,116.0,26.0,2.4,9.15,37.0,79.85,35.9
2018,4,25,6,0,178.0,39.0,2.5,9.5,60.0,126.28,95.77
2018,4,25,6,15,143.5,53.5,2.45,9.8,76.0,128.62,102.47
2018,4,25,6,30,109.0,68.0,2.4,10.1,92.0,128.3,104.39
2018,4,25,6,45,68.5,92.5,2.35,10.4,109.0,133.78,109.77
2018,4,25,7,0,28.0,117.0,2.3,10.7,126.0,140.67,115.26
2018,4,25,7,15,29.0,135.0,2.2,11.1,145.5,160.6,131.76
2018,4,25,7,30,30.0,153.0,2.1,11.5,165.0,180.54,147.84
2018,4,25,7,45,68.0,181.5,2.05,11.95,214.0,237.49,194.87
2018,4,25,8,0,106.0,210.0,2.0,12.4,263.0,304.93,249.07
2018,4,25,8,15,262.5,211.5,1.95,12.85,361.5,432.94,352.57
2018,4,25,8,30,419.0,213.0,1.9,13.3,460.0,571.34,459.17
2018,4,25,8,45,578.0,179.0,1.85,13.8,548.5,676.12,537.42
2018,4,25,9,0,737.0,145.0,1.8,14.3,637.0,784.94,613.84
2018,4,25,9,15,800.0,129.5,1.85,14.7,693.0,834.23,645.46
2018,4,25,9,30,863.0,114.0,1.9,15.1,749.0,881.79,676.03
2018,4,25,9,45,872.5,115.5,1.9,15.55,783.5,904.91,688.9
2018,4,25,10,0,882.0,117.0,1.9,16.0,818.0,925.46,700.25
2018,4,25,10,15,888.0,118.5,1.95,16.3,845.5,940.12,708.64
2018,4,25,10,30,894.0,120.0,2.0,16.6,873.0,951.89,715.25
2018,4,25,10,45,897.5,122.0,2.05,16.95,893.5,958.9,718.68
2018,4,25,11,0,901.0,124.0,2.1,17.3,914.0,962.87,720.24
2018,4,25,11,15,903.0,124.0,2.15,17.45,926.5,960.37,718.19
2018,4,25,11,30,905.0,124.0,2.2,17.6,939.0,954.84,714.3
2018,4,25,11,45,905.0,125.0,2.3,17.8,944.0,945.48,708.37
2018,4,25,12,0,905.0,126.0,2.4,18.0,949.0,933.17,700.53
2018,4,25,12,15,904.5,125.0,2.45,18.05,946.5,915.61,689.13
2018,4,25,12,30,904.0,124.0,2.5,18.1,944.0,895.29,675.94
2018,4,25,12,45,903.0,122.5,2.55,18.1,934.0,871.4,660.44
2018,4,25,13,0,902.0,121.0,2.6,18.1,924.0,844.95,643.15
2018,4,25,13,15,897.5,120.5,2.7,18.05,906.5,814.27,623.3
2018,4,25,13,30,893.0,120.0,2.8,18.0,889.0,781.46,601.76
2018,4,25,13,45,886.5,119.0,2.85,17.9,864.0,744.76,577.05
2018,4,25,14,0,880.0,118.0,2.9,17.8,839.0,706.38,550.22
2018,4,25,14,15,870.5,117.0,2.95,17.65,807.5,664.56,519.31
2018,4,25,14,30,861.0,116.0,3.0,17.5,776.0,621.65,486.84
2018,4,25,14,45,848.5,114.0,3.1,17.3,737.5,575.29,451.17
2018,4,25,15,0,836.0,112.0,3.2,17.1,699.0,525.38,411.84
2018,4,25,15,15,820.5,109.5,3.2,17.1,656.5,476.3,371.46
2018,4,25,15,30,805.0,107.0,3.2,17.1,614.0,427.58,330.33
2018,4,25,15,45,782.0,105.0,3.3,16.5,566.5,377.14,287.75
2018,4,25,16,0,759.0,103.0,3.4,15.9,519.0,328.25,245.39
2018,4,25,16,15,729.0,100.0,3.4,15.5,468.5,274.92,198.83
2018,4,25,16,30,699.0,97.0,3.4,15.1,418.0,227.44,157.11
2018,4,25,16,45,658.5,92.0,3.4,14.7,365.5,179.41,116.56
2018,4,25,17,0,618.0,87.0,3.4,14.3,313.0,135.53,82.19
2018,4,25,17,15,564.0,80.5,3.35,13.85,262.0,93.84,54.94
2018,4,25,17,30,510.0,74.0,3.3,13.4,211.0,58.01,39.78
2018,4,25,17,45,431.0,65.0,3.25,12.9,163.0,47.64,36.97
2018,4,25,18,0,352.0,56.0,3.2,12.4,115.0,42.07,31.61
2018,4,25,18,15,249.0,42.5,3.1,12.05,77.0,32.75,22.49
2018,4,25,18,30,146.0,29.0,3.0,11.7,39.0,22.94,7.39
2018,4,25,18,45,78.5,16.0,2.9,11.35,21.0,15.73,0.0
2018,4,25,19,0,11.0,3.0,2.8,11.0,3.0,0.0,0.0
2018,4,25,19,15,5.5,1.5,2.8,10.9,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,26,5,15,28.5,7.0,2.65,8.7,8.0,0.0,0.0
2018,4,26,5,30,57.0,14.0,2.8,9.0,16.0,29.37,0.0
2018,4,26,5,45,71.0,28.5,2.95,9.3,34.5,64.62,32.62
2018,4,26,6,0,85.0,43.0,3.1,9.6,53.0,85.04,63.72
2018,4,26,6,15,144.5,61.0,3.1,9.95,88.5,139.26,111.62
2018,4,26,6,30,204.0,79.0,3.1,10.3,124.0,193.09,159.13
2018,4,26,6,45,145.5,100.0,3.15,10.6,136.5,188.63,156.64
2018,4,26,7,0,87.0,121.0,3.2,10.9,149.0,184.82,153.29
2018,4,26,7,15,89.0,144.5,3.2,11.2,177.5,207.65,172.36
2018,4,26,7,30,91.0,168.0,3.2,11.5,206.0,236.93,196.21
2018,4,26,7,45,115.5,193.5,3.2,11.8,248.0,291.4,240.57
2018,4,26,8,0,140.0,219.0,3.2,12.1,290.0,339.68,279.06
2018,4,26,8,15,212.5,233.5,3.2,12.45,353.5,412.44,337.61
2018,4,26,8,30,285.0,248.0,3.2,12.8,417.0,498.14,404.64
2018,4,26,8,45,331.0,258.5,3.2,13.1,469.5,552.86,445.97
2018,4,26,9,0,377.0,269.0,3.2,13.4,522.0,609.06,487.82
2018,4,26,9,15,466.0,252.5,3.2,13.75,584.0,682.57,543.03
2018,4,26,9,30,555.0,236.0,3.2,14.1,646.0,750.05,592.72
2018,4,26,9,45,699.5,182.5,3.25,14.4,724.0,832.66,653.1
2018,4,26,10,0,844.0,129.0,3.3,14.7,802.0,910.84,706.36
2018,4,26,10,15,866.0,123.5,3.35,14.9,835.0,927.2,715.93
2018,4,26,10,30,888.0,118.0,3.4,15.1,868.0,946.24,727.96
2018,4,26,10,45,894.0,118.5,3.5,15.35,889.5,953.99,732.42
2018,4,26,11,0,900.0,119.0,3.6,15.6,911.0,958.75,735.01
2018,4,26,11,15,903.5,119.0,3.65,15.7,924.5,957.66,733.77
2018,4,26,11,30,907.0,119.0,3.7,15.8,938.0,953.52,730.59
2018,4,26,11,45,909.5,119.0,3.8,15.9,944.5,945.45,725.14
2018,4,26,12,0,912.0,119.0,3.9,16.0,951.0,934.38,717.71
2018,4,26,12,15,911.5,118.5,3.95,16.0,948.5,917.23,706.1
2018,4,26,12,30,911.0,118.0,4.0,16.0,946.0,897.3,692.62
2018,4,26,12,45,909.5,117.5,4.0,16.0,936.5,873.84,676.43
2018,4,26,13,0,908.0,117.0,4.0,16.0,927.0,847.82,658.44
2018,4,26,13,15,905.0,116.0,4.05,15.95,910.5,817.7,637.85
2018,4,26,13,30,902.0,115.0,4.1,15.9,894.0,785.34,615.55
2018,4,26,13,45,897.0,114.0,4.1,15.8,870.0,749.45,590.45
2018,4,26,14,0,892.0,113.0,4.1,15.7,846.0,711.75,563.5
2018,4,26,14,15,884.0,112.0,4.1,15.6,815.0,670.48,531.95
2018,4,26,14,30,876.0,111.0,4.1,15.5,784.0,627.97,498.79
2018,4,26,14,45,866.0,108.5,4.1,15.35,746.5,581.95,462.29
2018,4,26,15,0,856.0,106.0,4.1,15.2,709.0,535.27,424.35
2018,4,26,15,15,841.5,103.5,4.1,15.2,666.0,482.55,380.6
2018,4,26,15,30,827.0,101.0,4.1,15.2,623.0,433.28,338.39
2018,4,26,15,45,808.0,98.5,4.1,14.8,576.5,382.81,294.76
2018,4,26,16,0,789.0,96.0,4.1,14.4,530.0,333.45,251.07
2018,4,26,16,15,764.0,92.5,4.1,14.15,480.0,282.94,205.9
2018,4,26,16,30,739.0,89.0,4.1,13.9,430.0,234.6,162.63
2018,4,26,16,45,703.0,85.0,4.1,13.6,378.0,182.71,118.11
2018,4,26,17,0,667.0,81.0,4.1,13.3,326.0,137.84,82.25
2018,4,26,17,15,617.0,75.0,4.0,12.9,274.0,94.18,53.11
2018,4,26,17,30,567.0,69.0,3.9,12.5,222.0,55.92,36.46
2018,4,26,17,45,491.5,61.0,3.8,12.1,173.0,43.76,33.64
2018,4,26,18,0,416.0,53.0,3.7,11.7,124.0,40.19,30.07
2018,4,26,18,15,304.5,41.5,3.6,11.4,84.0,31.85,21.87
2018,4,26,18,30,193.0,30.0,3.5,11.1,44.0,23.72,9.1
2018,4,26,18,45,106.5,17.5,3.4,10.8,24.0,17.2,0.0
2018,4,26,19,0,20.0,5.0,3.3,10.5,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.35,10.45,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,27,5,15,8.5,4.0,1.8,11.25,4.5,0.0,0.0
2018,4,27,5,30,17.0,8.0,1.8,11.8,9.0,12.57,0.0
2018,4,27,5,45,48.0,19.0,1.85,12.3,24.5,42.84,21.62
2018,4,27,6,0,79.0,30.0,1.9,12.8,40.0,69.8,50.93
2018,4,27,6,15,120.5,42.5,2.0,13.15,66.0,104.73,81.99
2018,4,27,6,30,162.0,55.0,2.1,13.5,92.0,143.35,116.08
2018,4,27,6,45,84.0,75.5,2.15,13.85,95.0,127.23,103.13
2018,4,27,7,0,6.0,96.0,2.2,14.2,98.0,99.15,78.68
2018,4,27,7,15,60.5,120.0,2.2,14.5,145.0,161.83,131.91
2018,4,27,7,30,115.0,144.0,2.2,14.8,192.0,231.82,189.99
2018,4,27,7,45,148.0,165.5,2.2,15.05,236.0,281.28,229.91
2018,4,27,8,0,181.0,187.0,2.2,15.3,280.0,332.67,270.63
2018,4,27,8,15,218.5,204.0,2.2,15.55,327.0,392.65,317.27
2018,4,27,8,30,256.0,221.0,2.2,15.8,374.0,445.9,357.83
2018,4,27,8,45,499.5,178.0,2.25,16.05,504.5,610.59,486.85
2018,4,27,9,0,743.0,135.0,2.3,16.3,635.0,782.49,611.84
2018,4,27,9,15,753.0,142.0,2.3,16.5,675.0,811.21,628.72
2018,4,27,9,30,763.0,149.0,2.3,16.7,715.0,840.86,647.44
2018,4,27,9,45,732.5,171.5,2.35,16.85,735.5,851.96,653.71
2018,4,27,10,0,702.0,194.0,2.4,17.0,756.0,856.07,655.42
2018,4,27,10,15,758.0,177.0,2.4,17.15,803.0,894.33,680.41
2018,4,27,10,30,814.0,160.0,2.4,17.3,850.0,928.39,702.0
2018,4,27,10,45,822.5,161.0,2.45,17.4,872.5,938.12,707.71
2018,4,27,11,0,831.0,162.0,2.5,17.5,895.0,945.04,711.88
2018,4,27,11,15,802.0,181.0,2.5,17.6,897.0,932.57,702.65
2018,4,27,11,30,773.0,200.0,2.5,17.7,899.0,917.2,691.75
2018,4,27,11,45,773.5,201.5,2.55,17.75,905.0,908.99,686.4
2018,4,27,12,0,774.0,203.0,2.6,17.8,911.0,898.21,679.31
2018,4,27,12,15,787.0,195.0,2.65,17.85,913.5,886.73,671.84
2018,4,27,12,30,800.0,187.0,2.7,17.9,916.0,872.45,662.51
2018,4,27,12,45,824.0,172.0,2.75,17.9,916.0,857.81,653.13
2018,4,27,13,0,848.0,157.0,2.8,17.9,916.0,839.81,641.44
2018,4,27,13,15,843.5,156.5,2.9,17.85,899.0,809.86,621.84
2018,4,27,13,30,839.0,156.0,3.0,17.8,882.0,777.96,600.76
2018,4,27,13,45,832.0,154.5,3.05,17.75,857.5,741.52,575.7
2018,4,27,14,0,825.0,153.0,3.1,17.7,833.0,703.63,548.11
2018,4,27,14,15,803.5,155.5,3.15,17.55,797.0,658.86,514.9
2018,4,27,14,30,782.0,158.0,3.2,17.4,761.0,614.14,481.03
2018,4,27,14,45,771.0,154.0,3.3,17.25,724.0,569.62,446.84
2018,4,27,15,0,760.0,150.0,3.4,17.1,687.0,521.85,409.29
2018,4,27,15,15,733.0,147.5,3.4,17.1,640.0,470.44,367.52
2018,4,27,15,30,706.0,145.0,3.4,17.1,593.0,420.62,326.12
2018,4,27,15,45,691.0,137.0,3.45,16.7,547.5,372.23,285.42
2018,4,27,16,0,676.0,129.0,3.5,16.3,502.0,324.77,244.5
2018,4,27,16,15,660.0,121.5,3.5,16.05,457.5,278.56,203.82
2018,4,27,16,30,644.0,114.0,3.5,15.8,413.0,233.71,164.19
2018,4,27,16,45,608.5,108.5,3.5,15.5,364.0,188.85,126.25
2018,4,27,17,0,573.0,103.0,3.5,15.2,315.0,147.71,93.75
2018,4,27,17,15,521.5,94.5,3.35,14.8,264.5,106.7,66.12
2018,4,27,17,30,470.0,86.0,3.2,14.4,214.0,70.43,48.45
2018,4,27,17,45,397.5,74.0,3.1,14.0,166.5,54.2,42.65
2018,4,27,18,0,325.0,62.0,3.0,13.6,119.0,46.72,35.6
2018,4,27,18,15,226.0,47.0,2.9,13.25,80.5,36.3,25.59
2018,4,27,18,30,127.0,32.0,2.8,12.9,42.0,26.39,11.76
2018,4,27,18,45,68.5,18.0,2.65,12.5,23.0,17.69,0.0
2018,4,27,19,0,10.0,4.0,2.5,12.1,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.45,11.95,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,28,5,15,39.5,9.0,2.0,11.35,10.5,0.0,0.0
2018,4,28,5,30,79.0,18.0,2.1,11.8,21.0,39.82,0.0
2018,4,28,5,45,172.5,32.0,2.2,12.3,51.0,109.89,67.11
2018,4,28,6,0,266.0,46.0,2.3,12.8,81.0,169.45,129.82
2018,4,28,6,15,329.0,58.5,2.45,13.1,121.0,221.84,177.45
2018,4,28,6,30,392.0,71.0,2.6,13.4,161.0,280.21,229.03
2018,4,28,6,45,451.0,81.0,2.7,13.7,209.5,338.96,279.82
2018,4,28,7,0,510.0,91.0,2.8,14.0,258.0,405.57,335.5
2018,4,28,7,15,582.5,94.5,2.85,14.25,316.5,474.75,391.92
2018,4,28,7,30,655.0,98.0,2.9,14.5,375.0,548.49,450.34
2018,4,28,7,45,690.5,102.0,2.95,14.75,427.0,601.66,491.07
2018,4,28,8,0,726.0,106.0,3.0,15.0,479.0,655.76,531.54
2018,4,28,8,15,557.5,148.0,3.05,15.2,451.0,599.26,484.45
2018,4,28,8,30,389.0,190.0,3.1,15.4,423.0,525.73,424.07
2018,4,28,8,45,223.5,237.0,3.15,15.55,373.0,443.16,355.57
2018,4,28,9,0,58.0,284.0,3.2,15.7,323.0,342.44,271.41
2018,4,28,9,15,47.5,283.0,3.2,15.85,316.5,331.67,262.29
2018,4,28,9,30,37.0,282.0,3.2,16.0,310.0,320.63,252.69
2018,4,28,9,45,52.0,278.0,3.25,16.2,319.0,329.04,259.32
2018,4,28,10,0,67.0,274.0,3.3,16.4,328.0,337.94,266.29
2018,4,28,10,15,104.5,331.5,3.35,16.5,419.0,439.02,343.98
2018,4,28,10,30,142.0,389.0,3.4,16.6,510.0,532.17,413.51
2018,4,28,10,45,94.5,382.5,3.45,16.7,464.0,472.58,366.65
2018,4,28,11,0,47.0,376.0,3.5,16.8,418.0,419.86,325.14
2018,4,28,11,15,77.5,398.5,3.55,16.85,468.5,468.87,362.96
2018,4,28,11,30,108.0,421.0,3.6,16.9,519.0,521.56,402.62
2018,4,28,11,45,173.0,432.0,3.65,16.95,590.0,587.51,452.87
2018,4,28,12,0,238.0,443.0,3.7,17.0,661.0,653.86,502.47
2018,4,28,12,15,401.5,368.5,3.75,17.0,735.5,719.18,554.91
2018,4,28,12,30,565.0,294.0,3.8,17.0,810.0,776.44,600.67
2018,4,28,12,45,482.5,304.0,3.85,16.95,741.5,700.79,544.25
2018,4,28,13,0,400.0,314.0,3.9,16.9,673.0,627.56,489.49
2018,4,28,13,15,251.0,355.0,3.9,16.75,578.5,534.89,417.28
2018,4,28,13,30,102.0,396.0,3.9,16.6,484.0,452.83,351.92
2018,4,28,13,45,190.0,362.5,3.95,16.5,521.5,477.75,373.94
2018,4,28,14,0,278.0,329.0,4.0,16.4,559.0,495.18,389.41
2018,4,28,14,15,274.0,318.0,4.0,16.25,537.5,469.24,369.69
2018,4,28,14,30,270.0,307.0,4.0,16.1,516.0,443.21,349.84
2018,4,28,14,45,218.0,305.0,4.0,15.95,468.5,398.21,314.5
2018,4,28,15,0,166.0,303.0,4.0,15.8,421.0,361.36,285.44
2018,4,28,15,15,172.0,289.0,4.0,15.8,404.5,341.9,270.14
2018,4,28,15,30,178.0,275.0,4.0,15.8,388.0,321.7,253.92
2018,4,28,15,45,244.5,245.0,3.95,15.4,388.0,305.47,240.2
2018,4,28,16,0,311.0,215.0,3.9,15.0,388.0,287.25,223.57
2018,4,28,16,15,394.0,178.5,3.9,14.8,376.5,257.05,195.38
2018,4,28,16,30,477.0,142.0,3.9,14.6,365.0,222.88,162.47
2018,4,28,16,45,547.0,115.5,3.85,14.4,342.0,186.1,127.28
2018,4,28,17,0,617.0,89.0,3.8,14.2,319.0,142.32,87.66
2018,4,28,17,15,582.5,81.0,3.7,13.9,271.5,100.45,58.49
2018,4,28,17,30,548.0,73.0,3.6,13.6,224.0,62.38,39.73
2018,4,28,17,45,473.0,65.0,3.5,13.3,175.5,46.98,36.38
2018,4,28,18,0,398.0,57.0,3.4,13.0,127.0,43.63,33.01
2018,4,28,18,15,292.0,44.5,3.25,12.75,87.0,34.14,23.87
2018,4,28,18,30,186.0,32.0,3.1,12.5,47.0,25.25,11.91
2018,4,28,18,45,104.0,19.0,2.95,12.25,26.0,18.68,0.0
2018,4,28,19,0,22.0,6.0,2.8,12.0,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,2.75,11.8,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,5,15,36.0,9.0,2.45,11.35,10.5,0.0,0.0
2018,4,29,5,30,72.0,18.0,2.6,11.6,21.0,38.09,0.0
2018,4,29,5,45,174.0,33.5,2.75,11.9,53.5,113.77,73.1
2018,4,29,6,0,276.0,49.0,2.9,12.2,86.0,177.66,137.27
2018,4,29,6,15,356.5,60.0,3.0,12.4,129.5,236.31,190.16
2018,4,29,6,30,437.0,71.0,3.1,12.6,173.0,302.63,248.62
2018,4,29,6,45,479.5,81.0,3.2,12.8,218.5,357.61,296.61
2018,4,29,7,0,522.0,91.0,3.3,13.0,264.0,413.85,344.27
2018,4,29,7,15,568.0,98.0,3.35,13.25,315.5,471.49,391.61
2018,4,29,7,30,614.0,105.0,3.4,13.5,367.0,531.63,439.59
2018,4,29,7,45,625.5,115.0,3.45,13.75,411.0,573.62,471.78
2018,4,29,8,0,637.0,125.0,3.5,14.0,455.0,614.88,502.67
2018,4,29,8,15,480.0,174.0,3.5,14.25,436.0,567.0,461.16
2018,4,29,8,30,323.0,223.0,3.5,14.5,417.0,501.95,406.2
2018,4,29,8,45,225.0,214.5,3.55,14.8,354.5,419.94,339.72
2018,4,29,9,0,127.0,206.0,3.6,15.1,292.0,324.2,261.36
2018,4,29,9,15,64.5,178.0,3.6,15.3,221.5,242.07,193.87
2018,4,29,9,30,2.0,150.0,3.6,15.5,151.0,148.15,115.73
2018,4,29,9,45,6.5,181.0,3.6,15.75,186.0,182.97,143.65
2018,4,29,10,0,11.0,212.0,3.6,16.0,221.0,217.89,171.11
2018,4,29,10,15,79.0,250.0,3.6,16.1,317.0,330.6,261.79
2018,4,29,10,30,147.0,288.0,3.6,16.2,413.0,432.2,341.3
2018,4,29,10,45,194.5,338.0,3.6,16.3,508.0,532.96,417.1
2018,4,29,11,0,242.0,388.0,3.6,16.4,603.0,625.6,485.08
2018,4,29,11,15,206.5,401.0,3.6,16.4,586.0,596.6,461.78
2018,4,29,11,30,171.0,414.0,3.6,16.4,569.0,572.78,442.83
2018,4,29,11,45,268.0,390.0,3.65,16.45,635.0,636.27,492.64
2018,4,29,12,0,365.0,366.0,3.7,16.5,701.0,692.67,536.15
2018,4,29,12,15,599.5,261.0,3.7,16.5,810.0,790.29,613.18
2018,4,29,12,30,834.0,156.0,3.7,16.5,919.0,874.77,674.6
2018,4,29,12,45,809.0,168.5,3.7,16.5,902.5,845.0,653.17
2018,4,29,13,0,784.0,181.0,3.7,16.5,886.0,813.87,631.57
2018,4,29,13,15,657.0,239.0,3.75,16.55,822.0,744.33,579.99
2018,4,29,13,30,530.0,297.0,3.8,16.6,758.0,680.04,530.14
2018,4,29,13,45,595.5,259.0,3.8,16.6,763.0,670.51,524.97
2018,4,29,14,0,661.0,221.0,3.8,16.6,768.0,656.13,515.49
2018,4,29,14,15,766.0,165.0,3.8,16.55,776.0,646.76,509.99
2018,4,29,14,30,871.0,109.0,3.8,16.5,784.0,628.68,497.07
2018,4,29,14,45,861.5,106.5,3.85,16.45,747.0,583.23,461.16
2018,4,29,15,0,852.0,104.0,3.9,16.4,710.0,537.09,423.93
2018,4,29,15,15,837.5,102.0,3.9,16.4,667.5,485.04,381.07
2018,4,29,15,30,823.0,100.0,3.9,16.4,625.0,436.46,339.79
2018,4,29,15,45,805.0,96.5,4.0,16.15,578.0,385.69,296.23
2018,4,29,16,0,787.0,93.0,4.1,15.9,531.0,335.94,252.48
2018,4,29,16,15,763.0,89.5,4.1,15.7,481.5,285.78,207.82
2018,4,29,16,30,739.0,86.0,4.1,15.5,432.0,237.68,164.84
2018,4,29,16,45,707.0,81.5,4.1,15.3,381.0,186.19,120.4
2018,4,29,17,0,675.0,77.0,4.1,15.1,330.0,141.05,83.73
2018,4,29,17,15,628.0,71.0,4.0,14.7,278.5,96.95,53.25
2018,4,29,17,30,581.0,65.0,3.9,14.3,227.0,57.86,34.27
2018,4,29,17,45,511.0,58.0,3.85,13.95,178.5,40.52,30.55
2018,4,29,18,0,441.0,51.0,3.8,13.6,130.0,37.65,27.69
2018,4,29,18,15,333.5,41.5,3.65,13.2,90.0,32.25,22.26
2018,4,29,18,30,226.0,32.0,3.5,12.8,50.0,25.17,12.55
2018,4,29,18,45,128.5,19.5,3.4,12.45,28.0,19.17,0.0
2018,4,29,19,0,31.0,7.0,3.3,12.1,6.0,0.0,0.0
2018,4,29,19,15,15.5,3.5,3.15,11.95,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.5,2.45,10.25,10.0,8.36,0.0
2018,4,30,5,30,79.0,17.0,2.6,10.6,20.0,39.34,0.0
2018,4,30,5,45,153.0,31.5,2.7,10.95,48.5,104.84,69.68
2018,4,30,6,0,227.0,46.0,2.8,11.3,77.0,155.61,120.84
2018,4,30,6,15,272.5,61.0,2.8,11.6,114.0,202.24,163.39
2018,4,30,6,30,318.0,76.0,2.8,11.9,151.0,252.99,208.52
2018,4,30,6,45,387.5,88.5,2.8,12.25,202.5,317.12,263.67
2018,4,30,7,0,457.0,101.0,2.8,12.6,254.0,386.9,322.01
2018,4,30,7,15,461.0,115.0,2.7,12.9,291.5,423.63,351.62
2018,4,30,7,30,465.0,129.0,2.6,13.2,329.0,459.69,379.72
2018,4,30,7,45,304.0,173.0,2.5,13.55,310.0,406.35,333.46
2018,4,30,8,0,143.0,217.0,2.4,13.9,291.0,340.32,276.33
2018,4,30,8,15,177.0,242.0,2.35,14.15,343.0,396.74,320.64
2018,4,30,8,30,211.0,267.0,2.3,14.4,395.0,454.64,364.6
2018,4,30,8,45,255.0,281.5,2.25,14.7,447.5,519.07,412.73
2018,4,30,9,0,299.0,296.0,2.2,15.0,500.0,576.23,454.43
2018,4,30,9,15,281.5,318.5,2.25,15.15,519.5,589.93,462.42
2018,4,30,9,30,264.0,341.0,2.3,15.3,539.0,601.7,469.27
2018,4,30,9,45,243.0,360.5,2.3,15.45,549.0,605.28,469.9
2018,4,30,10,0,222.0,380.0,2.3,15.6,559.0,599.18,463.72
2018,4,30,10,15,322.0,362.0,2.35,15.75,632.0,679.79,524.41
2018,4,30,10,30,422.0,344.0,2.4,15.9,705.0,759.79,582.73
2018,4,30,10,45,466.5,340.0,2.45,16.0,747.5,795.5,607.76
2018,4,30,11,0,511.0,336.0,2.5,16.1,790.0,829.68,631.91
2018,4,30,11,15,606.0,287.0,2.5,16.15,833.5,864.22,658.12
2018,4,30,11,30,701.0,238.0,2.5,16.2,877.0,896.04,681.62
2018,4,30,11,45,791.5,189.5,2.55,16.25,915.0,918.02,696.43
2018,4,30,12,0,882.0,141.0,2.6,16.3,953.0,935.76,708.48
2018,4,30,12,15,848.5,159.0,2.65,16.35,939.0,910.41,691.33
2018,4,30,12,30,815.0,177.0,2.7,16.4,925.0,880.25,671.23
2018,4,30,12,45,812.0,176.5,2.75,16.45,915.0,856.69,655.64
2018,4,30,13,0,809.0,176.0,2.8,16.5,905.0,830.96,638.44
2018,4,30,13,15,838.5,156.5,2.9,16.5,899.0,810.78,625.53
2018,4,30,13,30,868.0,137.0,3.0,16.5,893.0,787.12,610.03
2018,4,30,13,45,861.5,135.5,3.1,16.5,868.5,750.75,585.32
2018,4,30,14,0,855.0,134.0,3.2,16.5,844.0,712.79,558.44
2018,4,30,14,15,846.0,132.5,3.3,16.45,812.5,670.03,526.78
2018,4,30,14,30,837.0,131.0,3.4,16.4,781.0,627.55,494.52
2018,4,30,14,45,825.5,128.0,3.5,16.35,743.5,581.48,458.73
2018,4,30,15,0,814.0,125.0,3.6,16.3,706.0,535.02,421.69
2018,4,30,15,15,798.0,122.5,3.6,16.3,663.5,486.72,381.96
2018,4,30,15,30,782.0,120.0,3.6,16.3,621.0,438.87,341.63
2018,4,30,15,45,761.0,116.5,3.75,16.05,574.0,388.92,299.24
2018,4,30,16,0,740.0,113.0,3.9,15.8,527.0,336.87,254.26
2018,4,30,16,15,712.5,108.5,4.0,15.6,477.0,286.93,210.36
2018,4,30,16,30,685.0,104.0,4.1,15.4,427.0,239.44,168.44
2018,4,30,16,45,648.5,98.5,4.15,15.15,375.5,192.13,127.92
2018,4,30,17,0,612.0,93.0,4.2,14.9,324.0,148.57,92.74
2018,4,30,17,15,561.0,86.5,4.15,14.5,273.5,106.94,63.84
2018,4,30,17,30,510.0,80.0,4.1,14.1,223.0,70.86,45.62
2018,4,30,17,45,422.0,71.0,4.1,13.7,173.0,51.51,40.37
2018,4,30,18,0,334.0,62.0,4.1,13.3,123.0,46.38,35.44
2018,4,30,18,15,234.0,47.5,4.0,12.9,83.5,36.41,25.94
2018,4,30,18,30,134.0,33.0,3.9,12.5,44.0,27.25,14.7
2018,4,30,18,45,75.5,19.5,3.8,12.15,25.0,19.17,0.0
2018,4,30,19,0,17.0,6.0,3.7,11.8,6.0,0.0,0.0
2018,4,30,19,15,8.5,3.0,3.6,11.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,5,15,39.5,10.0,2.1,9.45,12.0,19.47,0.0
2018,5,1,5,30,79.0,20.0,2.2,9.9,24.0,50.55,0.0
2018,5,1,5,45,144.0,35.0,2.3,10.35,51.5,100.46,68.51
2018,5,1,6,0,209.0,50.0,2.4,10.8,79.0,154.22,120.43
2018,5,1,6,15,282.5,64.0,2.4,11.2,121.0,210.91,170.87
2018,5,1,6,30,356.0,78.0,2.4,11.6,163.0,274.46,226.37
2018,5,1,6,45,446.0,85.5,2.45,11.95,218.5,345.32,286.99
2018,5,1,7,0,536.0,93.0,2.5,12.3,274.0,426.96,354.71
2018,5,1,7,15,569.0,101.5,2.5,12.8,322.5,479.06,396.41
2018,5,1,7,30,602.0,110.0,2.5,13.3,371.0,532.6,438.0
2018,5,1,7,45,660.0,110.0,2.55,13.8,428.5,595.03,485.82
2018,5,1,8,0,718.0,110.0,2.6,14.3,486.0,659.99,534.1
2018,5,1,8,15,742.5,114.0,2.6,14.7,535.0,706.17,565.6
2018,5,1,8,30,767.0,118.0,2.6,15.1,584.0,749.17,594.28
2018,5,1,8,45,787.0,120.0,2.6,15.55,629.0,788.4,619.67
2018,5,1,9,0,807.0,122.0,2.6,16.0,674.0,826.34,643.78
2018,5,1,9,15,824.5,122.0,2.55,16.35,715.0,858.38,663.3
2018,5,1,9,30,842.0,122.0,2.5,16.7,756.0,888.56,681.35
2018,5,1,9,45,861.0,119.0,2.5,17.05,792.5,909.68,693.44
2018,5,1,10,0,880.0,116.0,2.5,17.4,829.0,933.87,707.69
2018,5,1,10,15,887.0,117.5,2.5,17.65,857.0,949.28,716.22
2018,5,1,10,30,894.0,119.0,2.5,17.9,885.0,961.85,722.98
2018,5,1,10,45,899.5,119.5,2.45,18.2,906.0,969.04,725.62
2018,5,1,11,0,905.0,120.0,2.4,18.5,927.0,973.24,726.42
2018,5,1,11,15,907.5,121.5,2.4,18.65,940.5,972.62,725.07
2018,5,1,11,30,910.0,123.0,2.4,18.8,954.0,968.94,721.87
2018,5,1,11,45,910.0,123.5,2.4,18.95,959.0,958.95,714.63
2018,5,1,12,0,910.0,124.0,2.4,19.1,964.0,946.04,705.61
2018,5,1,12,15,911.5,123.0,2.45,19.2,962.5,930.15,695.33
2018,5,1,12,30,913.0,122.0,2.5,19.3,961.0,911.43,683.2
2018,5,1,12,45,862.0,148.5,2.6,19.35,934.0,871.72,657.35
2018,5,1,13,0,811.0,175.0,2.7,19.4,907.0,833.12,632.12
2018,5,1,13,15,717.0,220.0,2.8,19.35,858.0,776.24,593.03
2018,5,1,13,30,623.0,265.0,2.9,19.3,809.0,722.02,553.13
2018,5,1,13,45,590.0,275.0,3.05,19.25,778.5,683.6,525.78
2018,5,1,14,0,557.0,285.0,3.2,19.2,748.0,646.68,498.9
2018,5,1,14,15,547.5,275.5,3.3,19.05,716.5,607.73,470.77
2018,5,1,14,30,538.0,266.0,3.4,18.9,685.0,568.57,441.9
2018,5,1,14,45,540.0,248.0,3.5,18.75,651.5,528.3,411.77
2018,5,1,15,0,542.0,230.0,3.6,18.6,618.0,487.19,380.22
2018,5,1,15,15,455.0,244.0,3.6,18.6,556.0,430.99,335.65
2018,5,1,15,30,368.0,258.0,3.6,18.6,494.0,385.81,299.56
2018,5,1,15,45,379.5,234.0,3.8,17.95,461.5,349.56,270.75
2018,5,1,16,0,391.0,210.0,4.0,17.3,429.0,312.11,239.97
2018,5,1,16,15,461.5,170.0,4.1,16.85,405.5,271.98,204.4
2018,5,1,16,30,532.0,130.0,4.2,16.4,382.0,229.42,165.27
2018,5,1,16,45,558.0,111.5,4.25,15.95,348.5,188.91,128.77
2018,5,1,17,0,584.0,93.0,4.3,15.5,315.0,146.63,92.1
2018,5,1,17,15,564.5,82.5,4.25,14.95,271.0,105.3,61.87
2018,5,1,17,30,545.0,72.0,4.2,14.4,227.0,66.22,40.13
2018,5,1,17,45,476.5,65.0,4.15,13.9,180.0,46.34,35.76
2018,5,1,18,0,408.0,58.0,4.1,13.4,133.0,43.88,33.27
2018,5,1,18,15,302.5,46.5,3.95,13.0,92.5,35.51,25.22
2018,5,1,18,30,197.0,35.0,3.8,12.6,52.0,27.54,15.44
2018,5,1,18,45,110.0,20.5,3.6,12.2,29.0,20.15,0.0
2018,5,1,19,0,23.0,6.0,3.4,11.8,6.0,5.9,0.0
2018,5,1,19,15,11.5,3.0,3.35,11.65,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,2,5,15,48.5,10.5,1.5,11.05,13.0,22.29,0.0
2018,5,2,5,30,97.0,21.0,1.6,11.3,26.0,60.9,0.0
2018,5,2,5,45,206.0,36.0,1.65,11.55,61.0,129.16,90.36
2018,5,2,6,0,315.0,51.0,1.7,11.8,96.0,197.12,153.86
2018,5,2,6,15,398.0,61.0,1.7,12.0,142.0,258.32,208.37
2018,5,2,6,30,481.0,71.0,1.7,12.2,188.0,329.5,269.96
2018,5,2,6,45,519.0,80.5,1.65,12.45,234.0,382.12,314.87
2018,5,2,7,0,557.0,90.0,1.6,12.7,280.0,437.16,360.04
2018,5,2,7,15,599.0,97.5,1.6,13.0,332.0,494.56,405.6
2018,5,2,7,30,641.0,105.0,1.6,13.3,384.0,554.09,451.26
2018,5,2,7,45,692.5,104.0,1.55,13.6,439.5,612.34,494.56
2018,5,2,8,0,744.0,103.0,1.5,13.9,495.0,672.59,537.3
2018,5,2,8,15,767.5,106.0,1.5,14.35,543.5,715.3,565.2
2018,5,2,8,30,791.0,109.0,1.5,14.8,592.0,760.05,594.15
2018,5,2,8,45,812.0,110.0,1.45,15.2,637.5,799.65,618.46
2018,5,2,9,0,833.0,111.0,1.4,15.6,683.0,837.97,641.44
2018,5,2,9,15,846.5,112.5,1.45,16.0,723.0,868.78,660.21
2018,5,2,9,30,860.0,114.0,1.5,16.4,763.0,892.44,674.13
2018,5,2,9,45,871.5,115.0,1.5,16.75,798.0,916.62,687.91
2018,5,2,10,0,883.0,116.0,1.5,17.1,833.0,938.33,700.0
2018,5,2,10,15,890.5,116.5,1.6,17.4,860.5,953.16,709.12
2018,5,2,10,30,898.0,117.0,1.7,17.7,888.0,965.17,716.54
2018,5,2,10,45,904.0,117.0,1.75,18.0,909.0,972.33,720.22
2018,5,2,11,0,910.0,117.0,1.8,18.3,930.0,976.51,722.11
2018,5,2,11,15,913.0,117.5,1.85,18.45,943.5,975.34,721.06
2018,5,2,11,30,916.0,118.0,1.9,18.6,957.0,971.12,718.18
2018,5,2,11,45,917.0,118.0,1.95,18.8,962.0,961.53,711.77
2018,5,2,12,0,918.0,118.0,2.0,19.0,967.0,948.99,703.56
2018,5,2,12,15,919.0,117.0,2.05,19.05,965.5,932.58,693.27
2018,5,2,12,30,920.0,116.0,2.1,19.1,964.0,913.34,681.15
2018,5,2,12,45,920.0,114.5,2.15,19.15,954.5,890.03,666.31
2018,5,2,13,0,920.0,113.0,2.2,19.2,945.0,864.1,649.69
2018,5,2,13,15,916.0,112.5,2.25,19.15,927.5,833.42,630.0
2018,5,2,13,30,912.0,112.0,2.3,19.1,910.0,800.56,608.66
2018,5,2,13,45,877.5,125.5,2.35,19.05,876.0,756.45,579.25
2018,5,2,14,0,843.0,139.0,2.4,19.0,842.0,711.2,547.92
2018,5,2,14,15,793.5,155.0,2.45,18.9,797.0,660.0,510.24
2018,5,2,14,30,744.0,171.0,2.5,18.8,752.0,608.62,471.79
2018,5,2,14,45,740.0,162.5,2.55,18.7,717.0,565.29,439.18
2018,5,2,15,0,736.0,154.0,2.6,18.6,682.0,521.17,405.0
2018,5,2,15,15,729.5,145.0,2.6,18.6,642.0,474.78,367.86
2018,5,2,15,30,723.0,136.0,2.6,18.6,602.0,428.15,329.55
2018,5,2,15,45,728.5,123.0,2.7,18.15,563.0,382.52,291.52
2018,5,2,16,0,734.0,110.0,2.8,17.7,524.0,335.86,251.35
2018,5,2,16,15,715.5,103.5,2.8,17.35,476.5,287.04,208.79
2018,5,2,16,30,697.0,97.0,2.8,17.0,429.0,239.77,167.22
2018,5,2,16,45,682.0,88.5,2.85,16.65,382.0,193.16,126.64
2018,5,2,17,0,667.0,80.0,2.9,16.3,335.0,148.08,89.22
2018,5,2,17,15,628.0,74.0,2.8,15.85,285.5,104.81,58.38
2018,5,2,17,30,589.0,68.0,2.7,15.4,236.0,65.74,37.79
2018,5,2,17,45,520.0,60.5,2.65,14.95,187.0,42.18,31.93
2018,5,2,18,0,451.0,53.0,2.6,14.5,138.0,38.93,28.79
2018,5,2,18,15,348.0,43.5,2.45,14.05,97.0,33.58,23.52
2018,5,2,18,30,245.0,34.0,2.3,13.6,56.0,26.61,15.1
2018,5,2,18,45,142.0,20.5,2.15,13.2,31.5,20.15,0.0
2018,5,2,19,0,39.0,7.0,2.0,12.8,7.0,6.88,0.0
2018,5,2,19,15,19.5,3.5,2.05,12.6,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,5,15,16.0,4.0,2.4,10.85,5.0,7.92,0.0
2018,5,3,5,30,32.0,8.0,2.5,11.1,10.0,20.13,0.0
2018,5,3,5,45,42.0,11.5,2.6,11.3,16.5,30.26,17.58
2018,5,3,6,0,52.0,15.0,2.7,11.5,23.0,39.54,27.25
2018,5,3,6,15,26.0,18.0,2.7,11.7,22.0,30.56,20.54
2018,5,3,6,30,0.0,21.0,2.7,11.9,21.0,20.26,11.83
2018,5,3,6,45,0.0,26.5,2.7,12.1,26.5,25.57,16.45
2018,5,3,7,0,0.0,32.0,2.7,12.3,32.0,30.89,21.01
2018,5,3,7,15,0.0,37.0,2.7,12.5,37.0,35.73,25.08
2018,5,3,7,30,0.0,42.0,2.7,12.7,42.0,40.57,29.11
2018,5,3,7,45,0.0,54.0,2.7,12.9,54.0,52.19,38.83
2018,5,3,8,0,0.0,66.0,2.7,13.1,66.0,63.81,48.45
2018,5,3,8,15,0.0,83.5,2.7,13.35,83.5,80.78,62.42
2018,5,3,8,30,0.0,101.0,2.7,13.6,101.0,97.95,76.38
2018,5,3,8,45,1.0,124.5,2.7,13.8,125.0,122.12,96.0
2018,5,3,9,0,2.0,148.0,2.7,14.0,149.0,146.36,115.45
2018,5,3,9,15,4.5,177.0,2.75,14.3,180.0,177.49,140.24
2018,5,3,9,30,7.0,206.0,2.8,14.6,211.0,208.7,164.76
2018,5,3,9,45,11.0,233.0,2.8,14.9,241.5,239.26,188.53
2018,5,3,10,0,15.0,260.0,2.8,15.2,272.0,269.82,212.01
2018,5,3,10,15,31.5,305.0,2.8,15.5,331.5,337.0,263.96
2018,5,3,10,30,48.0,350.0,2.8,15.8,391.0,397.72,309.83
2018,5,3,10,45,96.0,385.0,2.8,16.1,470.0,477.25,370.23
