Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,4,45,0.0,1.0,2.3,12.15,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.3,12.2,2.0,1.97,0.0
2018,5,23,5,15,0.0,9.0,2.35,12.35,9.0,8.68,0.0
2018,5,23,5,30,0.0,16.0,2.4,12.5,16.0,15.43,6.61
2018,5,23,5,45,0.0,26.5,2.5,12.6,26.5,25.58,15.83
2018,5,23,6,0,0.0,37.0,2.6,12.7,37.0,35.73,24.81
2018,5,23,6,15,0.0,44.0,2.6,12.85,44.0,42.5,30.81
2018,5,23,6,30,0.0,51.0,2.6,13.0,51.0,49.27,36.68
2018,5,23,6,45,0.0,72.5,2.6,13.15,72.5,70.41,54.65
2018,5,23,7,0,0.0,94.0,2.6,13.3,94.0,92.18,72.89
2018,5,23,7,15,4.5,125.5,2.65,13.5,127.5,127.42,102.19
2018,5,23,7,30,9.0,157.0,2.7,13.7,161.0,163.04,131.31
2018,5,23,7,45,23.0,181.0,2.75,13.9,193.5,197.85,159.64
2018,5,23,8,0,37.0,205.0,2.8,14.1,226.0,240.87,194.18
2018,5,23,8,15,50.0,230.0,2.9,14.4,261.0,278.21,223.57
2018,5,23,8,30,63.0,255.0,3.0,14.7,296.0,316.06,252.97
2018,5,23,8,45,92.0,280.0,3.05,14.95,344.5,367.98,293.52
2018,5,23,9,0,121.0,305.0,3.1,15.2,393.0,429.79,340.86
2018,5,23,9,15,97.0,321.0,3.2,15.5,394.0,417.32,329.26
2018,5,23,9,30,73.0,337.0,3.3,15.8,395.0,412.35,323.65
2018,5,23,9,45,82.0,353.0,3.35,16.15,420.5,437.06,341.78
2018,5,23,10,0,91.0,369.0,3.4,16.5,446.0,461.64,359.56
2018,5,23,10,15,114.0,397.0,3.45,16.6,496.5,519.66,402.78
2018,5,23,10,30,137.0,425.0,3.5,16.7,547.0,569.12,439.02
2018,5,23,10,45,111.0,417.5,3.55,16.85,518.0,533.98,411.55
2018,5,23,11,0,85.0,410.0,3.6,17.0,489.0,492.42,379.68
2018,5,23,11,15,58.5,388.5,3.6,17.05,443.0,442.96,341.81
2018,5,23,11,30,32.0,367.0,3.6,17.1,397.0,393.97,303.98
2018,5,23,11,45,33.0,373.0,3.6,17.15,404.0,398.91,307.74
2018,5,23,12,0,34.0,379.0,3.6,17.2,411.0,403.61,311.15
2018,5,23,12,15,34.5,382.5,3.6,17.2,415.0,405.16,312.28
2018,5,23,12,30,35.0,386.0,3.6,17.2,419.0,406.52,313.32
2018,5,23,12,45,42.5,393.5,3.55,17.2,433.5,417.65,321.93
2018,5,23,13,0,50.0,401.0,3.5,17.2,448.0,428.18,330.05
2018,5,23,13,15,44.5,379.0,3.5,17.15,420.0,399.54,308.62
2018,5,23,13,30,39.0,357.0,3.5,17.1,392.0,371.41,287.6
2018,5,23,13,45,101.5,311.0,3.55,17.05,399.5,371.79,290.57
2018,5,23,14,0,164.0,265.0,3.6,17.0,407.0,366.69,288.96
2018,5,23,14,15,204.5,266.0,3.6,16.9,437.0,387.34,305.76
2018,5,23,14,30,245.0,267.0,3.6,16.8,467.0,404.46,319.46
2018,5,23,14,45,142.5,286.0,3.65,16.65,401.0,351.02,276.28
2018,5,23,15,0,40.0,305.0,3.7,16.5,335.0,305.59,239.71
2018,5,23,15,15,166.0,273.0,3.7,16.5,387.5,335.46,264.73
2018,5,23,15,30,292.0,241.0,3.7,16.5,440.0,353.2,278.58
2018,5,23,15,45,360.0,225.0,3.75,16.05,453.5,352.74,277.26
2018,5,23,16,0,428.0,209.0,3.8,15.6,467.0,341.24,266.19
2018,5,23,16,15,482.5,177.5,3.75,15.3,445.5,309.6,237.97
2018,5,23,16,30,537.0,146.0,3.7,15.0,424.0,272.81,204.32
2018,5,23,16,45,611.0,115.5,3.7,14.7,401.0,234.88,167.95
2018,5,23,17,0,685.0,85.0,3.7,14.4,378.0,190.87,125.95
2018,5,23,17,15,662.5,77.5,3.65,14.05,331.0,146.68,89.12
2018,5,23,17,30,640.0,70.0,3.6,13.7,284.0,104.95,58.15
2018,5,23,17,45,586.0,64.5,3.55,13.3,235.0,66.32,37.03
2018,5,23,18,0,532.0,59.0,3.5,12.9,186.0,40.79,30.97
2018,5,23,18,15,442.0,52.0,3.35,12.6,140.5,37.8,28.04
2018,5,23,18,30,352.0,45.0,3.2,12.3,95.0,34.73,24.77
2018,5,23,18,45,234.5,32.5,3.1,12.0,60.5,25.17,14.75
2018,5,23,19,0,117.0,20.0,3.0,11.7,26.0,15.8,0.0
2018,5,23,19,15,58.5,10.0,3.0,11.6,13.0,9.83,0.0
2018,5,23,19,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.0,10.8,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.0,10.9,2.0,1.97,0.0
2018,5,24,5,15,0.0,6.5,2.05,11.2,6.5,6.26,0.0
2018,5,24,5,30,0.0,11.0,2.1,11.5,11.0,10.6,2.85
2018,5,24,5,45,0.0,18.0,2.15,11.75,18.0,17.36,9.0
2018,5,24,6,0,0.0,25.0,2.2,12.0,25.0,24.12,15.01
2018,5,24,6,15,0.0,33.5,2.15,12.25,33.5,32.34,22.2
2018,5,24,6,30,0.0,42.0,2.1,12.5,42.0,40.56,29.31
2018,5,24,6,45,0.0,54.5,2.1,12.7,54.5,52.65,39.62
2018,5,24,7,0,0.0,67.0,2.1,12.9,67.0,64.76,49.8
2018,5,24,7,15,0.0,77.0,2.1,13.2,77.0,74.46,57.76
2018,5,24,7,30,0.0,87.0,2.1,13.5,87.0,84.26,65.72
2018,5,24,7,45,0.0,89.0,2.1,13.8,89.0,86.14,66.97
2018,5,24,8,0,0.0,91.0,2.1,14.1,91.0,88.06,68.26
2018,5,24,8,15,2.5,129.0,2.15,14.45,130.5,127.99,100.89
2018,5,24,8,30,5.0,167.0,2.2,14.8,170.0,168.33,133.21
2018,5,24,8,45,8.5,197.5,2.2,15.15,203.5,202.1,159.74
2018,5,24,9,0,12.0,228.0,2.2,15.5,237.0,235.99,185.99
2018,5,24,9,15,13.0,239.5,2.25,15.8,249.5,248.28,194.97
2018,5,24,9,30,14.0,251.0,2.3,16.1,262.0,260.56,203.98
2018,5,24,9,45,14.0,257.5,2.35,16.4,269.0,266.82,208.25
2018,5,24,10,0,14.0,264.0,2.4,16.7,276.0,273.05,212.52
2018,5,24,10,15,16.5,283.0,2.45,16.95,297.5,294.16,228.37
2018,5,24,10,30,19.0,302.0,2.5,17.2,319.0,315.17,243.98
2018,5,24,10,45,15.5,269.0,2.55,17.4,283.0,278.46,215.41
2018,5,24,11,0,12.0,236.0,2.6,17.6,247.0,242.08,187.14
2018,5,24,11,15,16.0,263.0,2.7,17.65,278.0,272.19,210.48
2018,5,24,11,30,20.0,290.0,2.8,17.7,309.0,305.72,236.07
2018,5,24,11,45,23.0,310.0,2.9,17.8,332.0,327.06,252.17
2018,5,24,12,0,26.0,330.0,3.0,17.9,355.0,347.98,267.94
2018,5,24,12,15,41.5,340.5,3.1,17.85,380.0,370.63,285.71
2018,5,24,12,30,57.0,351.0,3.2,17.8,405.0,392.44,302.8
2018,5,24,12,45,90.5,398.0,3.3,17.75,483.0,464.11,357.38
2018,5,24,13,0,124.0,445.0,3.4,17.7,561.0,532.87,408.79
2018,5,24,13,15,155.0,443.5,3.45,17.45,586.0,550.43,422.89
2018,5,24,13,30,186.0,442.0,3.5,17.2,611.0,565.83,435.58
2018,5,24,13,45,199.0,427.5,3.6,16.95,604.0,553.27,427.5
2018,5,24,14,0,212.0,413.0,3.7,16.7,597.0,539.59,418.59
2018,5,24,14,15,192.5,401.5,3.7,16.35,564.0,505.02,393.16
2018,5,24,14,30,173.0,390.0,3.7,16.0,531.0,471.67,368.49
2018,5,24,14,45,131.5,364.0,3.7,15.7,468.5,413.6,324.43
2018,5,24,15,0,90.0,338.0,3.7,15.4,406.0,363.04,285.73
2018,5,24,15,15,85.5,315.0,3.7,15.4,376.5,334.38,263.85
2018,5,24,15,30,81.0,292.0,3.7,15.4,347.0,306.21,242.09
2018,5,24,15,45,91.5,277.0,3.65,14.9,335.5,291.79,231.31
2018,5,24,16,0,102.0,262.0,3.6,14.4,324.0,276.28,219.33
2018,5,24,16,15,121.0,236.5,3.55,14.25,304.0,249.39,197.48
2018,5,24,16,30,140.0,211.0,3.5,14.1,284.0,225.29,177.33
2018,5,24,16,45,224.0,184.0,3.45,13.95,286.5,208.78,160.62
2018,5,24,17,0,308.0,157.0,3.4,13.8,289.0,189.0,140.19
2018,5,24,17,15,320.5,134.5,3.35,13.65,256.5,155.19,111.3
2018,5,24,17,30,333.0,112.0,3.3,13.5,224.0,115.52,79.16
2018,5,24,17,45,312.0,96.0,3.25,13.35,187.0,83.75,58.03
2018,5,24,18,0,291.0,80.0,3.2,13.2,150.0,58.06,46.33
2018,5,24,18,15,238.0,66.5,3.1,13.0,115.0,49.51,38.38
2018,5,24,18,30,185.0,53.0,3.0,12.8,80.0,42.87,31.85
2018,5,24,18,45,116.0,37.0,2.85,12.65,51.5,30.42,19.18
2018,5,24,19,0,47.0,21.0,2.7,12.5,23.0,18.49,0.0
2018,5,24,19,15,23.5,10.5,2.65,12.4,11.5,10.32,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,3.0,2.0,11.9,3.0,0.0,0.0
2018,5,25,5,0,0.0,6.0,2.0,12.0,6.0,5.9,0.0
2018,5,25,5,15,20.5,21.5,2.05,12.15,23.5,29.51,1.47
2018,5,25,5,30,41.0,37.0,2.1,12.3,41.0,60.52,42.08
2018,5,25,5,45,78.0,55.0,2.2,12.45,68.5,96.53,74.34
2018,5,25,6,0,115.0,73.0,2.3,12.6,96.0,135.5,108.62
2018,5,25,6,15,131.0,87.0,2.3,12.8,120.5,162.46,132.66
2018,5,25,6,30,147.0,101.0,2.3,13.0,145.0,190.93,157.45
2018,5,25,6,45,130.0,126.5,2.3,13.2,170.5,215.55,177.89
2018,5,25,7,0,113.0,152.0,2.3,13.4,196.0,238.14,195.92
2018,5,25,7,15,106.5,170.0,2.3,13.7,216.0,256.93,210.51
2018,5,25,7,30,100.0,188.0,2.3,14.0,236.0,274.94,224.1
2018,5,25,7,45,63.5,194.5,2.25,14.25,226.0,249.14,201.56
2018,5,25,8,0,27.0,201.0,2.2,14.5,216.0,228.77,183.32
2018,5,25,8,15,24.0,214.5,2.2,14.75,229.0,233.13,186.06
2018,5,25,8,30,21.0,228.0,2.2,15.0,242.0,244.42,194.18
2018,5,25,8,45,57.5,271.5,2.2,15.3,312.5,329.28,261.12
2018,5,25,9,0,94.0,315.0,2.2,15.6,383.0,408.16,321.43
2018,5,25,9,15,135.5,344.0,2.2,15.8,448.0,485.77,379.62
2018,5,25,9,30,177.0,373.0,2.2,16.0,513.0,555.4,430.64
2018,5,25,9,45,166.5,390.0,2.25,16.2,526.0,564.04,435.13
2018,5,25,10,0,156.0,407.0,2.3,16.4,539.0,571.65,439.3
2018,5,25,10,15,142.5,416.5,2.3,16.55,540.0,567.56,434.93
2018,5,25,10,30,129.0,426.0,2.3,16.7,541.0,562.66,430.13
2018,5,25,10,45,111.5,429.5,2.3,16.8,530.5,547.0,417.6
2018,5,25,11,0,94.0,433.0,2.3,16.9,520.0,524.74,400.45
2018,5,25,11,15,113.5,443.0,2.35,17.0,549.5,556.59,424.0
2018,5,25,11,30,133.0,453.0,2.4,17.1,579.0,581.51,442.16
2018,5,25,11,45,173.5,462.5,2.45,17.2,628.0,624.84,474.13
2018,5,25,12,0,214.0,472.0,2.5,17.3,677.0,666.46,504.42
2018,5,25,12,15,169.5,467.5,2.5,17.35,629.5,614.36,465.62
2018,5,25,12,30,125.0,463.0,2.5,17.4,582.0,563.38,427.89
2018,5,25,12,45,137.0,453.5,2.55,17.45,583.0,558.78,425.51
2018,5,25,13,0,149.0,444.0,2.6,17.5,584.0,553.42,422.3
2018,5,25,13,15,190.0,442.5,2.65,17.45,617.5,578.61,442.09
2018,5,25,13,30,231.0,441.0,2.7,17.4,651.0,600.96,459.48
2018,5,25,13,45,274.5,417.5,2.7,17.35,660.5,599.65,459.92
2018,5,25,14,0,318.0,394.0,2.7,17.3,670.0,597.01,459.32
2018,5,25,14,15,498.5,296.5,2.7,17.2,712.0,616.17,477.96
2018,5,25,14,30,679.0,199.0,2.7,17.1,754.0,622.21,485.82
2018,5,25,14,45,750.5,158.5,2.65,17.0,746.5,601.71,470.82
2018,5,25,15,0,822.0,118.0,2.6,16.9,739.0,572.01,448.32
2018,5,25,15,15,800.5,118.5,2.6,16.9,696.0,523.77,409.96
2018,5,25,15,30,779.0,119.0,2.6,16.9,653.0,476.44,371.51
2018,5,25,15,45,670.5,143.5,2.55,16.6,581.0,411.02,318.94
2018,5,25,16,0,562.0,168.0,2.5,16.3,509.0,358.07,275.98
2018,5,25,16,15,435.0,182.5,2.5,16.1,433.5,299.99,229.77
2018,5,25,16,30,308.0,197.0,2.5,15.9,358.0,257.34,196.82
2018,5,25,16,45,287.5,180.5,2.45,15.7,318.5,221.49,167.28
2018,5,25,17,0,267.0,164.0,2.4,15.5,279.0,187.7,139.63
2018,5,25,17,15,266.5,142.5,2.4,15.25,245.0,154.86,112.53
2018,5,25,17,30,266.0,121.0,2.4,15.0,211.0,122.38,86.92
2018,5,25,17,45,238.5,103.5,2.35,14.75,174.0,92.24,66.4
2018,5,25,18,0,211.0,86.0,2.3,14.5,137.0,67.15,54.13
2018,5,25,18,15,169.5,68.5,2.25,14.25,103.5,54.49,42.59
2018,5,25,18,30,128.0,51.0,2.2,14.0,70.0,41.34,30.41
2018,5,25,18,45,82.5,34.5,2.15,13.8,45.0,28.5,17.72
2018,5,25,19,0,37.0,18.0,2.1,13.6,20.0,16.19,0.0
2018,5,25,19,15,18.5,9.0,2.1,13.4,10.0,8.85,0.0
2018,5,25,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,26,4,45,4.0,5.0,2.4,12.15,5.0,0.0,0.0
2018,5,26,5,0,8.0,10.0,2.5,12.2,10.0,11.82,0.0
2018,5,26,5,15,38.0,24.5,2.55,12.45,28.0,42.1,6.93
2018,5,26,5,30,68.0,39.0,2.6,12.7,46.0,72.6,51.36
2018,5,26,5,45,120.0,54.5,2.65,12.9,75.5,117.79,91.47
2018,5,26,6,0,172.0,70.0,2.7,13.1,105.0,162.57,130.87
2018,5,26,6,15,137.0,88.0,2.65,13.4,120.5,166.64,135.92
2018,5,26,6,30,102.0,106.0,2.6,13.7,136.0,173.26,141.94
2018,5,26,6,45,53.0,107.0,2.55,14.0,123.0,141.92,115.36
2018,5,26,7,0,4.0,108.0,2.5,14.3,110.0,109.31,86.93
2018,5,26,7,15,2.0,103.0,2.4,14.6,104.0,102.18,80.64
2018,5,26,7,30,0.0,98.0,2.3,14.9,98.0,95.36,74.56
2018,5,26,7,45,0.0,100.0,2.2,15.25,100.0,97.16,75.69
2018,5,26,8,0,0.0,102.0,2.1,15.6,102.0,99.03,76.87
2018,5,26,8,15,0.0,114.0,1.95,15.9,114.0,110.92,86.25
2018,5,26,8,30,0.0,126.0,1.8,16.2,126.0,122.8,95.5
2018,5,26,8,45,1.0,143.5,1.7,16.55,144.0,141.04,109.8
2018,5,26,9,0,2.0,161.0,1.6,16.9,162.0,159.31,123.94
2018,5,26,9,15,5.0,185.0,1.55,17.2,188.5,185.92,144.62
2018,5,26,9,30,8.0,209.0,1.5,17.5,215.0,212.61,165.05
2018,5,26,9,45,9.5,222.5,1.4,17.8,230.0,227.38,175.9
2018,5,26,10,0,11.0,236.0,1.3,18.1,245.0,242.11,186.66
2018,5,26,10,15,13.5,260.0,1.3,18.35,271.5,268.26,206.18
2018,5,26,10,30,16.0,284.0,1.3,18.6,298.0,294.3,225.37
2018,5,26,10,45,16.0,289.5,1.35,18.85,304.0,299.35,228.67
2018,5,26,11,0,16.0,295.0,1.4,19.1,310.0,304.32,232.05
2018,5,26,11,15,22.0,323.5,1.5,19.25,344.5,342.5,260.55
2018,5,26,11,30,28.0,352.0,1.6,19.4,379.0,375.26,284.64
2018,5,26,11,45,67.0,403.0,1.65,19.55,467.5,461.06,348.2
2018,5,26,12,0,106.0,454.0,1.7,19.7,556.0,544.97,408.53
2018,5,26,12,15,221.0,418.5,1.85,19.75,630.0,616.07,462.82
2018,5,26,12,30,336.0,383.0,2.0,19.8,704.0,677.47,509.62
2018,5,26,12,45,586.0,269.5,2.15,19.85,822.0,778.06,587.29
2018,5,26,13,0,836.0,156.0,2.3,19.9,940.0,865.71,649.89
2018,5,26,13,15,856.5,143.0,2.45,19.9,934.0,844.98,636.56
2018,5,26,13,30,877.0,130.0,2.6,19.9,928.0,822.6,622.96
2018,5,26,13,45,870.0,130.0,2.75,19.9,904.5,787.84,600.57
2018,5,26,14,0,863.0,130.0,2.9,19.9,881.0,751.54,576.83
2018,5,26,14,15,854.0,129.0,3.05,19.75,850.5,711.58,550.04
2018,5,26,14,30,845.0,128.0,3.2,19.6,820.0,670.57,520.52
2018,5,26,14,45,832.5,127.0,3.35,19.5,783.5,624.15,486.15
2018,5,26,15,0,820.0,126.0,3.5,19.4,747.0,579.46,452.06
2018,5,26,15,15,806.0,123.5,3.5,19.4,706.0,532.51,414.85
2018,5,26,15,30,792.0,121.0,3.5,19.4,665.0,485.82,376.94
2018,5,26,15,45,772.5,119.0,3.65,19.0,620.0,437.66,337.76
2018,5,26,16,0,753.0,117.0,3.8,18.6,575.0,390.68,298.41
2018,5,26,16,15,728.0,113.5,3.85,18.3,526.5,338.45,253.99
2018,5,26,16,30,703.0,110.0,3.9,18.0,478.0,291.51,213.11
2018,5,26,16,45,671.0,105.5,3.9,17.65,428.0,244.33,172.18
2018,5,26,17,0,639.0,101.0,3.9,17.3,378.0,200.3,134.46
2018,5,26,17,15,597.5,95.0,3.9,16.9,328.0,156.96,99.42
2018,5,26,17,30,556.0,89.0,3.9,16.5,278.0,117.97,71.04
2018,5,26,17,45,498.5,81.5,3.9,16.05,230.0,81.44,49.85
2018,5,26,18,0,441.0,74.0,3.9,15.6,182.0,53.32,41.72
2018,5,26,18,15,360.5,64.0,3.75,15.2,139.0,47.4,36.23
2018,5,26,18,30,280.0,54.0,3.6,14.8,96.0,41.18,30.2
2018,5,26,18,45,183.5,38.5,3.5,14.4,62.0,29.97,19.02
2018,5,26,19,0,87.0,23.0,3.4,14.0,28.0,19.23,0.0
2018,5,26,19,15,43.5,11.5,3.3,13.8,14.0,11.3,0.0
2018,5,26,19,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,27,4,45,24.5,6.5,1.25,11.9,7.0,0.0,0.0
2018,5,27,5,0,49.0,13.0,1.2,12.1,14.0,25.02,0.0
2018,5,27,5,15,144.5,26.5,1.2,12.65,40.0,84.09,22.84
2018,5,27,5,30,240.0,40.0,1.2,13.2,66.0,144.43,105.18
2018,5,27,5,45,337.0,49.5,1.25,13.7,106.5,202.86,157.91
2018,5,27,6,0,434.0,59.0,1.3,14.2,147.0,272.97,218.36
2018,5,27,6,15,500.5,65.5,1.25,14.75,194.5,332.75,269.41
2018,5,27,6,30,567.0,72.0,1.2,15.3,242.0,397.82,322.98
2018,5,27,6,45,549.0,87.5,1.2,15.85,277.0,429.7,348.49
2018,5,27,7,0,531.0,103.0,1.2,16.4,312.0,458.98,370.82
2018,5,27,7,15,553.5,114.0,1.25,17.0,358.5,507.34,407.21
2018,5,27,7,30,576.0,125.0,1.3,17.6,405.0,556.3,442.77
2018,5,27,7,45,595.0,135.5,1.3,18.2,451.5,602.52,474.91
2018,5,27,8,0,614.0,146.0,1.3,18.8,498.0,648.6,506.05
2018,5,27,8,15,718.0,121.5,1.35,19.25,566.5,723.33,557.69
2018,5,27,8,30,822.0,97.0,1.4,19.7,635.0,799.98,608.01
2018,5,27,8,45,824.0,104.0,1.45,20.15,674.0,830.94,626.17
2018,5,27,9,0,826.0,111.0,1.5,20.6,713.0,859.59,643.15
2018,5,27,9,15,849.5,107.5,1.55,21.0,755.0,888.51,660.33
2018,5,27,9,30,873.0,104.0,1.6,21.4,797.0,921.17,679.87
2018,5,27,9,45,784.5,154.5,1.65,21.75,796.5,910.12,670.82
2018,5,27,10,0,696.0,205.0,1.7,22.1,796.0,891.22,657.23
2018,5,27,10,15,733.0,191.5,1.8,22.4,831.5,916.94,673.86
2018,5,27,10,30,770.0,178.0,1.9,22.7,867.0,937.66,686.71
2018,5,27,10,45,840.5,143.0,1.95,23.0,910.5,965.01,703.36
2018,5,27,11,0,911.0,108.0,2.0,23.3,954.0,996.29,722.39
2018,5,27,11,15,913.0,108.5,2.1,23.5,966.0,994.47,721.07
2018,5,27,11,30,915.0,109.0,2.2,23.7,978.0,989.72,718.28
2018,5,27,11,45,878.5,133.0,2.3,23.85,971.0,968.63,705.14
2018,5,27,12,0,842.0,157.0,2.4,24.0,964.0,944.9,690.38
2018,5,27,12,15,841.0,157.5,2.45,24.1,962.0,929.56,680.77
2018,5,27,12,30,840.0,158.0,2.5,24.2,960.0,914.69,671.4
2018,5,27,12,45,874.5,134.0,2.6,24.25,962.0,900.06,662.75
2018,5,27,13,0,909.0,110.0,2.7,24.3,964.0,884.33,653.36
2018,5,27,13,15,905.5,109.0,2.75,24.3,947.0,854.78,634.43
2018,5,27,13,30,902.0,108.0,2.8,24.3,930.0,823.12,614.04
2018,5,27,13,45,850.0,134.0,2.85,24.3,892.5,777.3,583.76
2018,5,27,14,0,798.0,160.0,2.9,24.3,855.0,731.96,553.45
2018,5,27,14,15,778.5,163.0,2.9,24.2,821.5,690.24,523.73
2018,5,27,14,30,759.0,166.0,2.9,24.1,788.0,648.46,493.4
2018,5,27,14,45,769.5,151.5,2.9,24.0,758.5,609.22,464.89
2018,5,27,15,0,780.0,137.0,2.9,23.9,729.0,567.96,434.1
2018,5,27,15,15,795.5,121.5,2.9,23.9,696.5,526.49,402.11
2018,5,27,15,30,811.0,106.0,2.9,23.9,664.0,482.77,367.4
2018,5,27,15,45,781.0,108.0,2.8,23.55,616.0,432.8,327.19
2018,5,27,16,0,751.0,110.0,2.7,23.2,568.0,384.97,287.82
2018,5,27,16,15,728.5,105.0,2.7,22.85,519.5,335.77,246.75
2018,5,27,16,30,706.0,100.0,2.7,22.5,471.0,285.16,203.95
2018,5,27,16,45,699.5,90.5,2.65,22.15,427.0,239.71,164.35
2018,5,27,17,0,693.0,81.0,2.6,21.8,383.0,194.93,125.55
2018,5,27,17,15,670.0,75.0,2.6,21.2,336.5,151.52,90.12
2018,5,27,17,30,647.0,69.0,2.6,20.6,290.0,110.6,59.93
2018,5,27,17,45,595.5,63.5,2.55,20.05,241.0,71.39,37.58
2018,5,27,18,0,544.0,58.0,2.5,19.5,192.0,39.42,28.94
2018,5,27,18,15,468.0,51.0,2.4,18.8,147.5,36.34,26.1
2018,5,27,18,30,392.0,44.0,2.3,18.1,103.0,33.11,22.9
2018,5,27,18,45,274.0,33.0,2.2,17.45,67.0,25.76,15.47
2018,5,27,19,0,156.0,22.0,2.1,16.8,31.0,17.31,0.0
2018,5,27,19,15,78.0,11.0,2.05,16.4,15.5,10.81,0.0
2018,5,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,4,45,45.5,7.0,1.0,13.35,8.0,0.0,0.0
2018,5,28,5,0,91.0,14.0,1.0,13.5,16.0,36.58,0.0
2018,5,28,5,15,204.0,24.5,1.0,14.0,43.0,98.97,31.26
2018,5,28,5,30,317.0,35.0,1.0,14.5,70.0,165.2,119.8
2018,5,28,5,45,407.0,43.0,1.0,14.95,111.5,224.57,173.63
2018,5,28,6,0,497.0,51.0,1.0,15.4,153.0,292.16,231.92
2018,5,28,6,15,557.5,56.5,0.95,16.0,200.5,350.44,281.35
2018,5,28,6,30,618.0,62.0,0.9,16.6,248.0,413.58,332.7
2018,5,28,6,45,660.0,66.5,0.8,17.2,298.0,469.42,376.02
2018,5,28,7,0,702.0,71.0,0.7,17.8,348.0,525.93,417.85
2018,5,28,7,15,732.0,74.0,0.7,18.55,398.0,577.16,454.51
2018,5,28,7,30,762.0,77.0,0.7,19.3,448.0,629.31,489.81
2018,5,28,7,45,785.0,79.5,0.7,20.05,497.0,676.39,519.44
2018,5,28,8,0,808.0,82.0,0.7,20.8,546.0,723.32,548.18
2018,5,28,8,15,825.0,84.5,0.7,21.45,592.5,760.33,569.69
2018,5,28,8,30,842.0,87.0,0.7,22.1,639.0,800.94,593.28
2018,5,28,8,45,855.5,88.5,0.75,22.7,681.5,836.16,613.77
2018,5,28,9,0,869.0,90.0,0.8,23.3,724.0,869.71,633.01
2018,5,28,9,15,877.5,93.0,0.85,23.85,762.0,898.52,649.18
2018,5,28,9,30,886.0,96.0,0.9,24.4,800.0,925.04,663.85
2018,5,28,9,45,890.0,100.0,1.0,24.9,832.0,945.97,675.99
2018,5,28,10,0,894.0,104.0,1.1,25.4,864.0,964.17,686.5
2018,5,28,10,15,900.0,105.0,1.15,25.8,890.5,978.33,693.96
2018,5,28,10,30,906.0,106.0,1.2,26.2,917.0,989.69,699.8
2018,5,28,10,45,910.5,106.0,1.3,26.65,936.5,995.7,703.13
2018,5,28,11,0,915.0,106.0,1.4,27.1,956.0,998.79,704.76
2018,5,28,11,15,917.5,107.0,1.5,27.35,969.0,998.0,704.63
2018,5,28,11,30,920.0,108.0,1.6,27.6,982.0,994.24,702.75
2018,5,28,11,45,921.5,107.5,1.7,27.8,987.5,985.11,697.7
2018,5,28,12,0,923.0,107.0,1.8,28.0,993.0,973.11,690.93
2018,5,28,12,15,922.5,107.0,1.9,28.05,991.0,956.95,681.94
2018,5,28,12,30,922.0,107.0,2.0,28.1,989.0,938.12,671.24
2018,5,28,12,45,919.5,107.5,2.15,28.15,979.5,915.39,658.46
2018,5,28,13,0,917.0,108.0,2.3,28.2,970.0,890.24,643.94
2018,5,28,13,15,913.0,107.5,2.35,28.15,953.0,860.58,625.71
2018,5,28,13,30,909.0,107.0,2.4,28.1,936.0,828.82,605.97
2018,5,28,13,45,838.5,142.5,2.5,28.05,892.0,777.3,573.09
2018,5,28,14,0,768.0,178.0,2.6,28.0,848.0,727.75,540.29
2018,5,28,14,15,732.0,188.0,2.65,27.85,809.0,680.38,507.39
2018,5,28,14,30,696.0,198.0,2.7,27.7,770.0,635.43,475.48
2018,5,28,14,45,695.5,188.0,2.75,27.55,738.0,595.73,447.33
2018,5,28,15,0,695.0,178.0,2.8,27.4,706.0,555.09,417.72
2018,5,28,15,15,687.5,168.5,2.8,27.4,667.0,510.36,383.96
2018,5,28,15,30,680.0,159.0,2.8,27.4,628.0,465.54,349.33
2018,5,28,15,45,676.0,148.0,2.8,26.9,588.0,420.98,314.64
2018,5,28,16,0,672.0,137.0,2.8,26.4,548.0,376.32,278.82
2018,5,28,16,15,667.5,125.5,2.75,25.95,505.5,331.08,241.47
2018,5,28,16,30,663.0,114.0,2.7,25.5,463.0,286.07,203.47
2018,5,28,16,45,668.0,100.5,2.7,25.1,422.0,241.99,165.41
2018,5,28,17,0,673.0,87.0,2.7,24.7,381.0,197.53,127.08
2018,5,28,17,15,657.0,78.5,2.6,24.0,335.5,153.97,91.63
2018,5,28,17,30,641.0,70.0,2.5,23.3,290.0,112.25,60.65
2018,5,28,17,45,594.5,64.5,2.45,22.6,242.5,73.5,38.4
2018,5,28,18,0,548.0,59.0,2.4,21.9,195.0,40.15,29.26
2018,5,28,18,15,474.0,52.0,2.3,21.15,150.5,37.11,26.5
2018,5,28,18,30,400.0,45.0,2.2,20.4,106.0,33.92,23.38
2018,5,28,18,45,281.5,33.5,2.15,19.6,69.0,26.11,15.7
2018,5,28,19,0,163.0,22.0,2.1,18.8,32.0,17.26,0.0
2018,5,28,19,15,81.5,11.0,2.1,18.4,16.0,10.81,0.0
2018,5,28,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,29,4,45,46.0,7.0,1.4,14.5,8.0,0.0,0.0
2018,5,29,5,0,92.0,14.0,1.5,14.6,16.0,36.91,0.0
2018,5,29,5,15,205.0,25.5,1.55,15.0,44.0,101.49,35.55
2018,5,29,5,30,318.0,37.0,1.6,15.4,72.0,167.76,121.9
2018,5,29,5,45,407.5,45.0,1.65,15.8,113.5,227.3,175.93
2018,5,29,6,0,497.0,53.0,1.7,16.2,155.0,294.85,234.55
2018,5,29,6,15,557.0,58.5,1.7,16.7,202.5,352.99,284.51
2018,5,29,6,30,617.0,64.0,1.7,17.2,250.0,415.89,336.59
2018,5,29,6,45,658.5,68.5,1.7,17.7,300.0,471.43,381.11
2018,5,29,7,0,700.0,73.0,1.7,18.2,350.0,527.46,424.44
2018,5,29,7,15,729.5,76.5,1.7,18.85,400.0,578.88,462.42
2018,5,29,7,30,759.0,80.0,1.7,19.5,450.0,631.17,499.19
2018,5,29,7,45,781.0,83.5,1.75,20.1,499.0,678.56,530.73
2018,5,29,8,0,803.0,87.0,1.8,20.7,548.0,725.73,561.45
2018,5,29,8,15,819.5,89.5,1.8,21.2,594.0,766.86,587.12
2018,5,29,8,30,836.0,92.0,1.8,21.7,640.0,802.05,608.28
2018,5,29,8,45,849.0,94.0,1.85,22.15,682.5,837.2,629.75
2018,5,29,9,0,862.0,96.0,1.9,22.6,725.0,870.66,649.86
2018,5,29,9,15,874.0,96.5,1.95,23.0,763.5,899.69,666.99
2018,5,29,9,30,886.0,97.0,2.0,23.4,802.0,926.64,682.69
2018,5,29,9,45,897.0,96.5,2.05,23.75,835.5,949.3,695.68
2018,5,29,10,0,908.0,96.0,2.1,24.1,869.0,969.51,707.13
2018,5,29,10,15,914.0,97.0,2.15,24.35,895.5,983.9,715.16
2018,5,29,10,30,920.0,98.0,2.2,24.6,922.0,995.46,721.49
2018,5,29,10,45,924.0,98.5,2.3,24.8,942.0,1001.65,725.19
2018,5,29,11,0,928.0,99.0,2.4,25.0,962.0,1004.87,727.12
2018,5,29,11,15,930.5,100.5,2.5,25.1,975.5,1004.65,727.24
2018,5,29,11,30,933.0,102.0,2.6,25.2,989.0,1001.41,725.53
2018,5,29,11,45,934.0,102.0,2.7,25.3,994.5,992.27,720.09
2018,5,29,12,0,935.0,102.0,2.8,25.4,1000.0,980.22,712.87
2018,5,29,12,15,933.5,103.0,2.9,25.3,998.0,964.01,703.53
2018,5,29,12,30,932.0,104.0,3.0,25.2,996.0,945.11,692.42
2018,5,29,12,45,927.5,106.0,3.15,25.15,986.5,921.91,678.65
2018,5,29,13,0,923.0,108.0,3.3,25.1,977.0,896.32,663.17
2018,5,29,13,15,920.0,108.0,3.45,24.85,961.0,867.85,646.08
2018,5,29,13,30,917.0,108.0,3.6,24.6,945.0,837.19,627.27
2018,5,29,13,45,849.0,143.0,3.75,24.4,902.5,786.81,594.38
2018,5,29,14,0,781.0,178.0,3.9,24.2,860.0,738.25,561.59
2018,5,29,14,15,751.0,186.0,3.95,23.9,823.5,692.75,529.23
2018,5,29,14,30,721.0,194.0,4.0,23.6,787.0,649.18,497.59
2018,5,29,14,45,718.0,184.5,4.1,23.3,753.0,607.45,467.34
2018,5,29,15,0,715.0,175.0,4.2,23.0,719.0,564.92,435.68
2018,5,29,15,15,713.0,164.0,4.2,23.0,681.5,520.92,401.44
2018,5,29,15,30,711.0,153.0,4.2,23.0,644.0,476.32,365.89
2018,5,29,15,45,709.5,141.0,4.25,22.25,603.5,430.6,329.6
2018,5,29,16,0,708.0,129.0,4.3,21.5,563.0,384.52,291.85
2018,5,29,16,15,703.5,118.5,4.35,21.05,520.0,338.51,252.73
2018,5,29,16,30,699.0,108.0,4.4,20.6,477.0,292.68,212.88
2018,5,29,16,45,699.0,96.5,4.4,20.1,434.5,247.44,172.86
2018,5,29,17,0,699.0,85.0,4.4,19.6,392.0,202.27,133.0
2018,5,29,17,15,677.0,79.0,4.4,19.05,345.5,158.68,96.7
2018,5,29,17,30,655.0,73.0,4.4,18.5,299.0,117.48,65.53
2018,5,29,17,45,604.0,68.5,4.4,17.9,250.5,78.62,42.72
2018,5,29,18,0,553.0,64.0,4.4,17.3,202.0,45.18,34.29
2018,5,29,18,15,474.5,56.0,4.35,16.75,155.5,40.59,30.07
2018,5,29,18,30,396.0,48.0,4.3,16.2,109.0,36.67,26.21
2018,5,29,18,45,285.0,37.5,4.25,15.6,73.5,28.97,18.47
2018,5,29,19,0,174.0,27.0,4.2,15.0,38.0,21.47,1.86
2018,5,29,19,15,94.5,15.5,4.2,14.7,21.0,15.24,0.0
2018,5,29,19,30,15.0,4.0,4.2,14.4,4.0,0.0,0.0
2018,5,29,19,45,7.5,2.0,4.15,14.1,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,30,4,45,11.5,6.0,4.8,11.9,6.5,0.0,0.0
2018,5,30,5,0,23.0,12.0,4.9,12.0,13.0,17.6,0.0
2018,5,30,5,15,66.5,26.5,4.95,12.15,33.0,57.4,20.39
2018,5,30,5,30,110.0,41.0,5.0,12.3,53.0,94.87,69.33
2018,5,30,5,45,148.0,56.5,5.05,12.4,82.0,131.4,103.11
2018,5,30,6,0,186.0,72.0,5.1,12.5,111.0,171.49,139.18
2018,5,30,6,15,202.0,91.0,5.1,12.7,143.5,208.63,172.31
2018,5,30,6,30,218.0,110.0,5.1,12.9,176.0,246.79,205.54
2018,5,30,6,45,186.0,133.5,5.15,13.1,197.0,256.34,213.63
2018,5,30,7,0,154.0,157.0,5.2,13.3,218.0,269.49,223.89
2018,5,30,7,15,218.0,173.5,5.2,13.45,273.0,342.62,284.71
2018,5,30,7,30,282.0,190.0,5.2,13.6,328.0,412.71,341.98
2018,5,30,7,45,329.5,203.0,5.25,13.8,380.5,470.88,388.47
2018,5,30,8,0,377.0,216.0,5.3,14.0,433.0,531.68,436.28
2018,5,30,8,15,402.5,229.0,5.3,14.15,478.0,586.1,477.62
2018,5,30,8,30,428.0,242.0,5.3,14.3,523.0,632.08,512.02
2018,5,30,8,45,445.5,253.0,5.3,14.45,562.5,669.16,539.1
2018,5,30,9,0,463.0,264.0,5.3,14.6,602.0,705.71,565.51
2018,5,30,9,15,497.5,257.5,5.25,14.95,638.0,738.25,588.88
2018,5,30,9,30,532.0,251.0,5.2,15.3,674.0,770.62,611.85
2018,5,30,9,45,438.5,300.5,5.2,15.6,659.0,741.52,585.29
2018,5,30,10,0,345.0,350.0,5.2,15.9,644.0,699.9,549.94
2018,5,30,10,15,357.5,368.5,5.25,16.25,681.5,732.09,572.61
2018,5,30,10,30,370.0,387.0,5.3,16.6,719.0,762.97,593.82
2018,5,30,10,45,387.0,391.5,5.3,16.95,745.5,782.32,606.79
2018,5,30,11,0,404.0,396.0,5.3,17.3,772.0,805.24,622.2
2018,5,30,11,15,401.5,404.5,5.35,17.45,782.5,806.17,622.02
2018,5,30,11,30,399.0,413.0,5.4,17.6,793.0,802.09,618.49
2018,5,30,11,45,416.0,410.5,5.45,17.7,808.5,811.21,625.24
2018,5,30,12,0,433.0,408.0,5.5,17.8,824.0,815.14,628.3
2018,5,30,12,15,453.5,401.5,5.55,17.8,836.5,816.65,630.09
2018,5,30,12,30,474.0,395.0,5.6,17.8,849.0,816.21,630.51
2018,5,30,12,45,594.5,318.5,5.65,17.75,882.0,834.2,648.14
2018,5,30,13,0,715.0,242.0,5.7,17.7,915.0,847.72,662.18
2018,5,30,13,15,796.0,190.5,5.7,17.6,927.5,844.08,660.21
2018,5,30,13,30,877.0,139.0,5.7,17.5,940.0,834.94,654.34
2018,5,30,13,45,873.5,137.0,5.75,17.45,917.5,801.16,630.61
2018,5,30,14,0,870.0,135.0,5.8,17.4,895.0,765.62,605.52
2018,5,30,14,15,863.0,133.5,5.8,17.2,866.0,726.47,577.49
2018,5,30,14,30,856.0,132.0,5.8,17.0,837.0,686.11,546.64
2018,5,30,14,45,846.5,129.5,5.8,16.85,801.0,639.95,510.74
2018,5,30,15,0,837.0,127.0,5.8,16.7,765.0,595.15,475.05
2018,5,30,15,15,823.0,125.0,5.8,16.7,724.0,548.02,436.48
2018,5,30,15,30,809.0,123.0,5.8,16.7,683.0,501.11,397.26
2018,5,30,15,45,790.0,121.5,5.85,16.25,638.5,452.89,356.84
2018,5,30,16,0,771.0,120.0,5.9,15.8,594.0,405.79,316.33
2018,5,30,16,15,744.0,118.5,5.9,15.5,545.5,353.68,270.96
2018,5,30,16,30,717.0,117.0,5.9,15.2,497.0,307.09,229.49
2018,5,30,16,45,680.0,114.0,5.85,14.9,445.5,259.22,187.24
2018,5,30,17,0,643.0,111.0,5.8,14.6,394.0,215.02,148.74
2018,5,30,17,15,595.5,106.5,5.75,14.2,343.0,171.78,113.19
2018,5,30,17,30,548.0,102.0,5.7,13.8,292.0,133.59,84.72
2018,5,30,17,45,456.5,95.5,5.65,13.45,236.5,95.41,61.81
2018,5,30,18,0,365.0,89.0,5.6,13.1,181.0,66.22,53.67
2018,5,30,18,15,256.5,72.0,5.45,12.8,129.5,53.4,41.98
2018,5,30,18,30,148.0,55.0,5.3,12.5,78.0,44.39,33.44
2018,5,30,18,45,98.5,40.0,5.2,12.25,53.0,32.8,22.09
2018,5,30,19,0,49.0,25.0,5.1,12.0,28.0,21.88,3.58
2018,5,30,19,15,25.0,14.0,5.05,11.95,15.5,13.76,0.0
2018,5,30,19,30,1.0,3.0,5.0,11.9,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,4.95,11.85,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.95,11.95,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.95,11.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,31,4,45,13.0,6.5,4.3,11.65,7.0,0.0,0.0
2018,5,31,5,0,26.0,13.0,4.3,11.7,14.0,19.36,0.0
2018,5,31,5,15,98.0,30.5,4.35,11.85,40.5,73.07,29.19
2018,5,31,5,30,170.0,48.0,4.4,12.0,67.0,125.98,93.54
2018,5,31,5,45,259.5,60.0,4.4,12.2,106.0,186.15,147.37
2018,5,31,6,0,349.0,72.0,4.4,12.4,145.0,250.44,204.14
2018,5,31,6,15,412.0,81.0,4.4,12.65,189.5,306.46,253.74
2018,5,31,6,30,475.0,90.0,4.4,12.9,234.0,367.91,306.79
2018,5,31,6,45,531.0,97.0,4.4,13.2,285.5,431.27,359.97
2018,5,31,7,0,587.0,104.0,4.4,13.5,337.0,496.12,412.96
2018,5,31,7,15,628.5,108.0,4.4,13.8,388.5,551.53,457.07
2018,5,31,7,30,670.0,112.0,4.4,14.1,440.0,608.85,501.55
2018,5,31,7,45,702.5,114.5,4.35,14.45,490.0,659.47,539.36
2018,5,31,8,0,735.0,117.0,4.3,14.8,540.0,710.74,575.49
2018,5,31,8,15,757.5,119.0,4.25,15.15,587.0,750.99,602.63
2018,5,31,8,30,780.0,121.0,4.2,15.5,634.0,793.62,631.2
2018,5,31,8,45,739.0,145.0,4.15,15.8,656.5,808.0,638.94
2018,5,31,9,0,698.0,169.0,4.1,16.1,679.0,814.96,641.5
2018,5,31,9,15,590.0,225.5,4.15,16.35,672.5,791.02,620.99
2018,5,31,9,30,482.0,282.0,4.2,16.6,666.0,757.66,592.06
2018,5,31,9,45,509.0,278.0,4.2,16.85,698.5,784.32,610.9
2018,5,31,10,0,536.0,274.0,4.2,17.1,731.0,810.06,628.59
2018,5,31,10,15,629.0,237.5,4.25,17.25,790.0,866.8,670.77
2018,5,31,10,30,722.0,201.0,4.3,17.4,849.0,920.57,707.6
2018,5,31,10,45,673.5,236.0,4.35,17.55,851.0,909.52,698.72
2018,5,31,11,0,625.0,271.0,4.4,17.7,853.0,895.0,686.94
2018,5,31,11,15,484.0,347.0,4.45,17.75,801.5,829.08,635.55
2018,5,31,11,30,343.0,423.0,4.5,17.8,750.0,758.56,580.57
2018,5,31,11,45,294.0,447.5,4.5,17.9,729.0,729.24,557.71
2018,5,31,12,0,245.0,472.0,4.5,18.0,708.0,699.5,534.28
2018,5,31,12,15,275.0,460.5,4.5,18.0,724.5,707.93,541.49
2018,5,31,12,30,305.0,449.0,4.5,18.0,741.0,714.73,547.32
2018,5,31,12,45,339.5,429.0,4.5,18.0,751.5,715.58,549.14
2018,5,31,13,0,374.0,409.0,4.5,18.0,762.0,714.31,549.41
2018,5,31,13,15,403.0,389.0,4.5,18.0,763.0,705.19,543.86
2018,5,31,13,30,432.0,369.0,4.5,18.0,764.0,694.29,536.94
2018,5,31,13,45,575.5,288.5,4.45,17.95,800.5,712.23,554.07
2018,5,31,14,0,719.0,208.0,4.4,17.9,837.0,721.11,563.83
2018,5,31,14,15,784.5,169.5,4.4,17.85,834.5,704.54,552.73
2018,5,31,14,30,850.0,131.0,4.4,17.8,832.0,682.4,537.08
2018,5,31,14,45,840.5,128.5,4.4,17.7,796.5,636.51,501.98
2018,5,31,15,0,831.0,126.0,4.4,17.6,761.0,592.0,467.19
2018,5,31,15,15,817.5,123.5,4.4,17.6,720.0,544.98,429.49
2018,5,31,15,30,804.0,121.0,4.4,17.6,679.0,498.14,391.05
2018,5,31,15,45,787.0,118.5,4.4,17.25,634.5,450.15,351.3
2018,5,31,16,0,770.0,116.0,4.4,16.9,590.0,403.08,311.29
2018,5,31,16,15,748.0,112.0,4.4,16.65,542.0,350.73,266.27
2018,5,31,16,30,726.0,108.0,4.4,16.4,494.0,303.26,224.44
2018,5,31,16,45,698.0,103.5,4.35,16.15,444.5,255.85,182.6
2018,5,31,17,0,670.0,99.0,4.3,15.9,395.0,211.16,143.53
2018,5,31,17,15,630.0,93.5,4.3,15.55,344.5,166.69,106.72
2018,5,31,17,30,590.0,88.0,4.3,15.2,294.0,126.41,76.27
2018,5,31,17,45,535.5,81.0,4.3,14.85,245.0,88.34,52.67
2018,5,31,18,0,481.0,74.0,4.3,14.5,196.0,56.03,44.35
2018,5,31,18,15,402.0,65.0,4.15,14.1,151.5,47.83,36.86
2018,5,31,18,30,323.0,56.0,4.0,13.7,107.0,42.44,31.61
2018,5,31,18,45,221.5,42.5,3.85,13.3,72.0,33.0,22.26
2018,5,31,19,0,120.0,29.0,3.7,12.9,37.0,23.98,5.79
2018,5,31,19,15,63.0,16.5,3.6,12.65,20.5,16.22,0.0
2018,5,31,19,30,6.0,4.0,3.5,12.4,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,3.4,12.2,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,1,4,45,31.0,7.0,1.95,10.9,8.0,0.0,0.0
2018,6,1,5,0,62.0,14.0,1.9,11.1,16.0,29.51,0.0
2018,6,1,5,15,146.5,28.0,1.9,11.55,42.0,88.24,37.91
2018,6,1,5,30,231.0,42.0,1.9,12.0,68.0,144.31,107.18
2018,6,1,5,45,329.0,52.5,1.9,12.45,110.0,204.45,160.98
2018,6,1,6,0,427.0,63.0,1.9,12.9,152.0,275.75,222.83
2018,6,1,6,15,498.0,69.0,1.75,13.35,200.0,337.18,275.64
2018,6,1,6,30,569.0,75.0,1.6,13.8,248.0,404.19,331.2
2018,6,1,6,45,614.5,80.0,1.5,14.3,298.0,460.71,376.49
2018,6,1,7,0,660.0,85.0,1.4,14.8,348.0,520.1,422.19
2018,6,1,7,15,693.5,89.0,1.35,15.4,398.5,572.96,461.21
2018,6,1,7,30,727.0,93.0,1.3,16.0,449.0,627.11,499.75
2018,6,1,7,45,753.0,95.5,1.25,16.6,498.0,672.78,529.51
2018,6,1,8,0,779.0,98.0,1.2,17.2,547.0,720.94,560.04
2018,6,1,8,15,798.0,100.5,1.15,17.9,594.0,763.29,585.41
2018,6,1,8,30,817.0,103.0,1.1,18.6,641.0,804.76,609.54
2018,6,1,8,45,832.5,104.5,1.05,19.3,684.0,840.96,629.53
2018,6,1,9,0,848.0,106.0,1.0,20.0,727.0,870.49,644.71
2018,6,1,9,15,861.5,107.0,1.0,20.45,766.0,901.08,661.82
2018,6,1,9,30,875.0,108.0,1.0,20.9,805.0,929.67,677.45
2018,6,1,9,45,888.0,106.5,1.0,21.35,839.0,952.94,689.58
2018,6,1,10,0,901.0,105.0,1.0,21.8,873.0,973.85,700.25
2018,6,1,10,15,907.0,105.5,1.1,22.1,899.5,987.63,708.72
2018,6,1,10,30,913.0,106.0,1.2,22.4,926.0,998.62,715.59
2018,6,1,10,45,917.5,106.5,1.25,22.7,946.0,1005.27,718.97
2018,6,1,11,0,922.0,107.0,1.3,23.0,966.0,1008.98,720.66
2018,6,1,11,15,924.5,108.0,1.45,23.25,979.0,1008.29,721.5
2018,6,1,11,30,927.0,109.0,1.6,23.5,992.0,1004.61,720.45
2018,6,1,11,45,928.5,108.5,1.7,23.75,997.5,995.55,715.27
2018,6,1,12,0,930.0,108.0,1.8,24.0,1003.0,983.61,708.34
2018,6,1,12,15,929.5,108.0,1.95,24.1,1001.0,967.49,699.75
2018,6,1,12,30,929.0,108.0,2.1,24.2,999.0,948.69,689.32
2018,6,1,12,45,927.0,107.5,2.2,24.35,989.5,925.47,675.24
2018,6,1,13,0,925.0,107.0,2.3,24.5,980.0,899.8,659.49
2018,6,1,13,15,921.5,106.5,2.45,24.5,963.5,870.53,641.99
2018,6,1,13,30,918.0,106.0,2.6,24.5,947.0,839.11,622.79
2018,6,1,13,45,897.0,114.5,2.75,24.5,918.5,800.54,598.41
2018,6,1,14,0,876.0,123.0,2.9,24.5,890.0,761.16,573.09
2018,6,1,14,15,870.5,120.0,3.0,24.35,860.5,721.62,547.32
2018,6,1,14,30,865.0,117.0,3.1,24.2,831.0,680.76,518.83
2018,6,1,14,45,819.5,131.5,3.2,24.1,784.5,627.39,479.56
2018,6,1,15,0,774.0,146.0,3.3,24.0,738.0,578.51,442.72
2018,6,1,15,15,764.0,140.0,3.3,24.0,698.0,532.65,407.41
2018,6,1,15,30,754.0,134.0,3.3,24.0,658.0,486.75,371.19
2018,6,1,15,45,737.5,128.5,3.4,23.5,613.0,435.48,330.92
2018,6,1,16,0,721.0,123.0,3.5,23.0,568.0,388.03,292.37
2018,6,1,16,15,712.5,114.0,3.55,22.6,524.0,341.44,253.22
2018,6,1,16,30,704.0,105.0,3.6,22.2,480.0,295.4,213.64
2018,6,1,16,45,704.0,94.0,3.65,21.8,437.5,250.49,174.18
2018,6,1,17,0,704.0,83.0,3.7,21.4,395.0,205.62,134.78
2018,6,1,17,15,682.5,76.5,3.65,20.8,348.5,161.43,98.03
2018,6,1,17,30,661.0,70.0,3.6,20.2,302.0,119.58,66.06
2018,6,1,17,45,612.5,65.5,3.55,19.6,253.5,80.33,42.23
2018,6,1,18,0,564.0,61.0,3.5,19.0,205.0,46.2,34.95
2018,6,1,18,15,491.0,54.0,3.35,18.3,159.5,38.39,28.0
2018,6,1,18,30,418.0,47.0,3.2,17.6,114.0,35.27,24.93
2018,6,1,18,45,309.5,37.0,3.1,16.85,77.5,29.03,18.68
2018,6,1,19,0,201.0,27.0,3.0,16.1,41.0,21.3,5.38
2018,6,1,19,15,112.5,16.0,2.85,15.75,22.5,15.73,0.0
2018,6,1,19,30,24.0,5.0,2.7,15.4,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,2.6,15.05,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
