Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,19,30,33.0,7.0,2.8,16.8,7.0,6.88,0.0
2018,6,11,19,45,16.5,3.5,2.7,16.35,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,4,45,69.5,8.0,1.4,14.0,10.0,0.0,0.0
2018,6,12,5,0,139.0,16.0,1.4,14.3,20.0,51.44,0.0
2018,6,12,5,15,264.5,25.5,1.4,14.85,51.0,122.23,63.66
2018,6,12,5,30,390.0,35.0,1.4,15.4,82.0,192.53,141.92
2018,6,12,5,45,474.5,42.0,1.4,15.95,125.0,252.23,195.59
2018,6,12,6,0,559.0,49.0,1.4,16.5,168.0,319.61,253.72
2018,6,12,6,15,613.5,53.0,1.4,17.05,215.5,376.03,301.9
2018,6,12,6,30,668.0,57.0,1.4,17.6,263.0,434.82,350.26
2018,6,12,6,45,706.0,61.0,1.35,18.15,313.5,490.17,393.8
2018,6,12,7,0,744.0,65.0,1.3,18.7,364.0,547.67,437.14
2018,6,12,7,15,771.0,68.0,1.4,19.45,414.0,598.58,474.53
2018,6,12,7,30,798.0,71.0,1.5,20.2,464.0,650.16,509.99
2018,6,12,7,45,818.5,73.5,1.55,20.9,513.0,692.34,537.13
2018,6,12,8,0,839.0,76.0,1.6,21.6,562.0,738.53,566.58
2018,6,12,8,15,854.5,78.0,1.65,22.2,608.0,779.54,592.02
2018,6,12,8,30,870.0,80.0,1.7,22.8,654.0,819.42,616.32
2018,6,12,8,45,882.0,82.0,1.8,23.4,697.0,854.92,637.82
2018,6,12,9,0,894.0,84.0,1.9,24.0,740.0,888.64,657.97
2018,6,12,9,15,903.0,86.0,1.95,24.3,778.5,917.67,675.13
2018,6,12,9,30,912.0,88.0,2.0,24.6,817.0,944.42,690.77
2018,6,12,9,45,919.5,88.5,2.1,24.95,849.5,965.69,703.27
2018,6,12,10,0,927.0,89.0,2.2,25.3,882.0,984.38,714.17
2018,6,12,10,15,932.0,90.5,2.25,25.5,909.0,999.01,722.41
2018,6,12,10,30,937.0,92.0,2.3,25.7,936.0,1010.76,728.94
2018,6,12,10,45,940.5,93.0,2.4,25.85,956.0,1017.58,733.11
2018,6,12,11,0,944.0,94.0,2.5,26.0,976.0,1021.39,735.51
2018,6,12,11,15,946.0,94.5,2.55,26.05,989.0,1020.21,734.62
2018,6,12,11,30,948.0,95.0,2.6,26.1,1002.0,1016.02,731.97
2018,6,12,11,45,948.5,95.5,2.7,26.15,1008.0,1007.4,727.07
2018,6,12,12,0,949.0,96.0,2.8,26.2,1014.0,995.86,720.37
2018,6,12,12,15,948.5,97.5,2.9,26.1,1013.5,981.51,712.32
2018,6,12,12,30,948.0,99.0,3.0,26.0,1013.0,964.4,702.48
2018,6,12,12,45,945.0,99.5,3.1,25.95,1004.0,941.42,688.63
2018,6,12,13,0,942.0,100.0,3.2,25.9,995.0,915.96,673.11
2018,6,12,13,15,939.0,99.5,3.25,25.75,979.0,887.21,655.21
2018,6,12,13,30,936.0,99.0,3.3,25.6,963.0,856.23,635.71
2018,6,12,13,45,866.0,135.5,3.4,25.5,919.5,805.07,602.37
2018,6,12,14,0,796.0,172.0,3.5,25.4,876.0,755.56,569.74
2018,6,12,14,15,669.5,231.0,3.5,25.2,809.5,688.03,519.91
2018,6,12,14,30,543.0,290.0,3.5,25.0,743.0,629.77,475.99
2018,6,12,14,45,608.5,243.5,3.55,24.8,731.5,604.3,459.42
2018,6,12,15,0,674.0,197.0,3.6,24.6,720.0,573.53,437.99
2018,6,12,15,15,702.0,172.5,3.6,24.6,692.0,535.96,409.55
2018,6,12,15,30,730.0,148.0,3.6,24.6,664.0,495.31,377.92
2018,6,12,15,45,731.5,136.0,3.6,24.15,625.0,450.56,342.63
2018,6,12,16,0,733.0,124.0,3.6,23.7,586.0,405.14,305.74
2018,6,12,16,15,734.0,112.0,3.55,23.35,544.0,362.2,269.43
2018,6,12,16,30,735.0,100.0,3.5,23.0,502.0,315.63,229.42
2018,6,12,16,45,741.0,89.0,3.5,22.65,461.0,271.03,190.1
2018,6,12,17,0,747.0,78.0,3.5,22.3,420.0,225.85,150.04
2018,6,12,17,15,730.0,72.5,3.45,21.75,374.0,181.17,112.1
2018,6,12,17,30,713.0,67.0,3.4,21.2,328.0,138.38,78.02
2018,6,12,17,45,671.0,62.5,3.4,20.65,278.5,96.68,50.21
2018,6,12,18,0,629.0,58.0,3.4,20.1,229.0,56.02,29.83
2018,6,12,18,15,558.5,52.5,3.35,19.4,181.5,36.08,25.95
2018,6,12,18,30,488.0,47.0,3.3,18.7,134.0,34.11,23.99
2018,6,12,18,45,384.5,39.0,3.2,17.95,94.5,29.74,19.68
2018,6,12,19,0,281.0,31.0,3.1,17.2,55.0,25.17,13.1
2018,6,12,19,15,166.0,19.5,3.15,16.8,31.5,19.17,0.0
2018,6,12,19,30,51.0,8.0,3.2,16.4,8.0,7.86,0.0
2018,6,12,19,45,25.5,4.0,3.2,16.0,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,4,45,60.0,8.0,2.55,12.85,10.0,0.0,0.0
2018,6,13,5,0,120.0,16.0,2.6,13.1,20.0,46.55,0.0
2018,6,13,5,15,243.5,27.0,2.6,13.55,51.0,117.14,61.37
2018,6,13,5,30,367.0,38.0,2.6,14.0,82.0,187.47,139.46
2018,6,13,5,45,456.5,45.5,2.55,14.5,125.5,248.95,195.06
2018,6,13,6,0,546.0,53.0,2.5,15.0,169.0,318.41,255.7
2018,6,13,6,15,604.5,57.5,2.5,15.5,217.5,376.92,306.49
2018,6,13,6,30,663.0,62.0,2.5,16.0,266.0,440.0,359.25
2018,6,13,6,45,704.0,65.5,2.45,16.55,317.0,494.07,402.98
2018,6,13,7,0,745.0,69.0,2.4,17.1,368.0,552.81,448.59
2018,6,13,7,15,773.5,72.0,2.4,17.8,419.0,604.77,487.27
2018,6,13,7,30,802.0,75.0,2.4,18.5,470.0,657.51,524.09
2018,6,13,7,45,823.5,77.5,2.45,19.2,519.5,705.0,555.71
2018,6,13,8,0,845.0,80.0,2.5,19.9,569.0,747.62,583.16
2018,6,13,8,15,860.5,82.0,2.5,20.6,615.5,788.81,608.76
2018,6,13,8,30,876.0,84.0,2.5,21.3,662.0,828.85,633.07
2018,6,13,8,45,888.5,85.5,2.5,21.95,705.0,864.36,653.96
2018,6,13,9,0,901.0,87.0,2.5,22.6,748.0,898.13,673.39
2018,6,13,9,15,908.0,90.0,2.6,23.15,786.0,926.58,690.16
2018,6,13,9,30,915.0,93.0,2.7,23.7,824.0,952.65,705.3
2018,6,13,9,45,917.5,96.5,2.75,24.2,855.5,972.48,716.02
2018,6,13,10,0,920.0,100.0,2.8,24.7,887.0,989.52,724.97
2018,6,13,10,15,925.0,101.0,2.85,25.05,913.0,1003.48,732.4
2018,6,13,10,30,930.0,102.0,2.9,25.4,939.0,1014.58,738.08
2018,6,13,10,45,933.5,103.0,2.95,25.75,959.5,1021.31,741.05
2018,6,13,11,0,937.0,104.0,3.0,26.1,980.0,1025.06,742.24
2018,6,13,11,15,939.0,104.5,3.1,26.25,993.0,1023.83,741.37
2018,6,13,11,30,941.0,105.0,3.2,26.4,1006.0,1019.62,738.69
2018,6,13,11,45,941.5,105.0,3.25,26.55,1011.0,1010.5,732.56
2018,6,13,12,0,942.0,105.0,3.3,26.7,1016.0,998.51,724.69
2018,6,13,12,15,939.5,106.0,3.45,26.7,1013.5,981.87,715.01
2018,6,13,12,30,937.0,107.0,3.6,26.7,1011.0,962.58,703.58
2018,6,13,12,45,930.0,110.0,3.7,26.7,1000.5,938.63,688.69
2018,6,13,13,0,923.0,113.0,3.8,26.7,990.0,912.39,672.24
2018,6,13,13,15,919.0,112.0,3.9,26.5,973.0,882.79,653.94
2018,6,13,13,30,915.0,111.0,4.0,26.3,956.0,851.08,634.06
2018,6,13,13,45,879.0,128.5,4.15,26.1,924.0,809.48,607.35
2018,6,13,14,0,843.0,146.0,4.3,25.9,892.0,767.22,579.82
2018,6,13,14,15,779.0,173.0,4.35,25.6,845.0,714.82,543.28
2018,6,13,14,30,715.0,200.0,4.4,25.3,798.0,663.33,505.57
2018,6,13,14,45,728.0,183.0,4.5,25.0,769.5,625.64,479.02
2018,6,13,15,0,741.0,166.0,4.6,24.7,741.0,585.9,450.14
2018,6,13,15,15,739.0,156.0,4.6,24.7,704.5,542.21,416.45
2018,6,13,15,30,737.0,146.0,4.6,24.7,668.0,497.86,381.47
2018,6,13,15,45,732.5,136.5,4.7,23.9,627.0,452.28,345.95
2018,6,13,16,0,728.0,127.0,4.8,23.1,586.0,406.56,309.08
2018,6,13,16,15,712.0,120.0,4.75,22.6,540.0,358.83,269.15
2018,6,13,16,30,696.0,113.0,4.7,22.1,494.0,312.33,229.41
2018,6,13,16,45,705.0,99.5,4.7,21.6,454.0,268.29,190.45
2018,6,13,17,0,714.0,86.0,4.7,21.1,414.0,226.67,153.06
2018,6,13,17,15,696.0,79.5,4.65,20.5,368.0,179.25,112.76
2018,6,13,17,30,678.0,73.0,4.6,19.9,322.0,137.0,78.85
2018,6,13,17,45,633.5,68.5,4.55,19.3,273.5,96.53,51.58
2018,6,13,18,0,589.0,64.0,4.5,18.7,225.0,60.75,34.27
2018,6,13,18,15,522.0,57.5,4.4,18.1,178.5,40.29,29.78
2018,6,13,18,30,455.0,51.0,4.3,17.5,132.0,37.69,27.24
2018,6,13,18,45,354.0,41.5,4.2,16.85,93.0,32.07,21.79
2018,6,13,19,0,253.0,32.0,4.1,16.2,54.0,25.01,13.24
2018,6,13,19,15,148.0,20.0,4.1,15.85,31.0,19.66,0.0
2018,6,13,19,30,43.0,8.0,4.1,15.5,8.0,7.86,0.0
2018,6,13,19,45,21.5,4.0,4.05,15.1,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,4,45,42.0,8.0,3.45,12.3,9.5,0.0,0.0
2018,6,14,5,0,84.0,16.0,3.5,12.4,19.0,37.28,0.0
2018,6,14,5,15,190.5,29.0,3.45,12.7,48.5,104.06,54.49
2018,6,14,5,30,297.0,42.0,3.4,13.0,78.0,167.35,125.2
2018,6,14,5,45,338.0,52.5,3.35,13.3,111.0,208.26,164.34
2018,6,14,6,0,379.0,63.0,3.3,13.6,144.0,253.25,205.36
2018,6,14,6,15,304.5,86.5,3.15,13.95,162.5,260.85,214.25
2018,6,14,6,30,230.0,110.0,3.0,14.3,181.0,253.32,208.93
2018,6,14,6,45,203.0,133.5,2.85,14.7,204.5,273.51,225.36
2018,6,14,7,0,176.0,157.0,2.7,15.1,228.0,283.1,232.33
2018,6,14,7,15,208.0,177.0,2.6,15.5,271.5,332.18,271.58
2018,6,14,7,30,240.0,197.0,2.5,15.9,315.0,391.64,317.8
2018,6,14,7,45,329.0,201.5,2.35,16.3,381.5,469.26,378.24
2018,6,14,8,0,418.0,206.0,2.2,16.7,448.0,561.87,447.74
2018,6,14,8,15,579.5,170.5,2.15,17.1,536.0,668.84,528.06
2018,6,14,8,30,741.0,135.0,2.1,17.5,624.0,780.9,606.54
2018,6,14,8,45,803.0,119.5,2.05,17.9,681.0,833.54,639.43
2018,6,14,9,0,865.0,104.0,2.0,18.3,738.0,884.89,671.22
2018,6,14,9,15,878.5,104.0,2.0,18.6,777.5,915.05,688.9
2018,6,14,9,30,892.0,104.0,2.0,18.9,817.0,943.23,705.34
2018,6,14,9,45,906.5,102.0,2.05,19.25,852.0,968.03,719.89
2018,6,14,10,0,921.0,100.0,2.1,19.6,887.0,990.53,732.95
2018,6,14,10,15,927.0,100.5,2.2,19.85,914.0,1004.96,741.65
2018,6,14,10,30,933.0,101.0,2.3,20.1,941.0,1016.58,748.66
2018,6,14,10,45,937.5,101.5,2.35,20.35,961.5,1023.83,752.38
2018,6,14,11,0,942.0,102.0,2.4,20.6,982.0,1028.1,754.32
2018,6,14,11,15,944.5,102.5,2.5,20.7,995.5,1027.42,754.15
2018,6,14,11,30,947.0,103.0,2.6,20.8,1009.0,1023.72,752.15
2018,6,14,11,45,948.5,102.5,2.7,20.9,1015.0,1015.08,747.01
2018,6,14,12,0,950.0,102.0,2.8,21.0,1021.0,1003.52,740.05
2018,6,14,12,15,948.5,103.0,2.9,21.0,1019.5,987.77,730.65
2018,6,14,12,30,947.0,104.0,3.0,21.0,1018.0,969.3,719.46
2018,6,14,12,45,942.5,105.5,3.1,21.0,1008.5,946.0,705.03
2018,6,14,13,0,938.0,107.0,3.2,21.0,999.0,920.3,688.92
2018,6,14,13,15,935.5,106.0,3.25,21.0,983.0,891.64,670.37
2018,6,14,13,30,933.0,105.0,3.3,21.0,967.0,860.75,650.21
2018,6,14,13,45,898.0,121.5,3.35,20.95,934.5,818.54,622.17
2018,6,14,14,0,863.0,138.0,3.4,20.9,902.0,776.22,593.8
2018,6,14,14,15,797.0,166.0,3.4,20.75,853.5,721.84,555.55
2018,6,14,14,30,731.0,194.0,3.4,20.6,805.0,669.3,516.39
2018,6,14,14,45,729.5,183.5,3.45,20.5,772.0,627.73,486.08
2018,6,14,15,0,728.0,173.0,3.5,20.4,739.0,585.22,454.26
2018,6,14,15,15,740.0,156.5,3.5,20.4,706.0,543.95,422.42
2018,6,14,15,30,752.0,140.0,3.5,20.4,673.0,503.76,390.4
2018,6,14,15,45,756.0,128.0,3.5,20.05,634.5,459.32,354.64
2018,6,14,16,0,760.0,116.0,3.5,19.7,596.0,413.89,317.01
2018,6,14,16,15,757.0,105.0,3.5,19.4,552.0,365.96,276.32
2018,6,14,16,30,754.0,94.0,3.5,19.1,508.0,318.0,234.6
2018,6,14,16,45,750.5,86.5,3.5,18.85,465.5,273.13,194.54
2018,6,14,17,0,747.0,79.0,3.5,18.6,423.0,228.54,154.58
2018,6,14,17,15,716.5,76.0,3.5,18.2,374.5,183.75,116.44
2018,6,14,17,30,686.0,73.0,3.5,17.8,326.0,138.81,80.53
2018,6,14,17,45,638.5,68.5,3.45,17.4,276.0,97.69,52.55
2018,6,14,18,0,591.0,64.0,3.4,17.0,226.0,61.54,34.75
2018,6,14,18,15,521.5,58.0,3.35,16.55,179.5,40.65,30.31
2018,6,14,18,30,452.0,52.0,3.3,16.1,133.0,38.54,28.18
2018,6,14,18,45,346.0,43.0,3.2,15.65,94.0,33.46,23.14
2018,6,14,19,0,240.0,34.0,3.1,15.2,55.0,26.66,14.76
2018,6,14,19,15,139.5,21.0,3.15,14.9,31.5,20.64,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,7.86,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,4,45,35.5,8.5,3.15,12.65,9.5,0.0,0.0
2018,6,15,5,0,71.0,17.0,3.2,12.8,19.0,34.91,0.0
2018,6,15,5,15,172.0,30.0,3.25,13.05,47.5,99.67,51.84
2018,6,15,5,30,273.0,43.0,3.3,13.3,76.0,160.16,119.64
2018,6,15,5,45,363.0,52.5,3.35,13.55,117.0,218.08,171.94
2018,6,15,6,0,453.0,62.0,3.4,13.8,158.0,286.75,232.24
2018,6,15,6,15,490.0,70.5,3.4,14.1,199.5,335.37,275.46
2018,6,15,6,30,527.0,79.0,3.4,14.4,241.0,386.66,319.55
2018,6,15,6,45,566.5,87.0,3.4,14.7,289.5,441.34,364.96
2018,6,15,7,0,606.0,95.0,3.4,15.0,338.0,498.46,410.92
2018,6,15,7,15,661.0,95.0,3.45,15.3,392.5,558.84,458.59
2018,6,15,7,30,716.0,95.0,3.5,15.6,447.0,622.17,507.31
2018,6,15,7,45,740.5,98.5,3.5,15.85,495.5,667.45,539.59
2018,6,15,8,0,765.0,102.0,3.5,16.1,544.0,715.25,572.95
2018,6,15,8,15,784.0,104.5,3.5,16.35,590.0,757.29,601.47
2018,6,15,8,30,803.0,107.0,3.5,16.6,636.0,798.52,629.0
2018,6,15,8,45,783.0,123.0,3.5,16.9,667.0,820.04,641.9
2018,6,15,9,0,763.0,139.0,3.5,17.2,698.0,838.0,652.37
2018,6,15,9,15,792.5,134.5,3.5,17.4,742.0,875.49,676.92
2018,6,15,9,30,822.0,130.0,3.5,17.6,786.0,911.8,700.24
2018,6,15,9,45,744.5,175.5,3.5,17.85,788.5,902.61,691.72
2018,6,15,10,0,667.0,221.0,3.5,18.1,791.0,884.73,677.67
2018,6,15,10,15,561.5,284.0,3.5,18.25,774.5,850.48,649.86
2018,6,15,10,30,456.0,347.0,3.5,18.4,758.0,814.24,619.86
2018,6,15,10,45,433.0,367.5,3.5,18.5,764.5,811.31,616.29
2018,6,15,11,0,410.0,388.0,3.5,18.6,771.0,806.37,611.15
2018,6,15,11,15,452.0,364.0,3.55,18.65,792.0,818.66,621.14
2018,6,15,11,30,494.0,340.0,3.6,18.7,813.0,829.23,629.83
2018,6,15,11,45,545.5,314.0,3.65,18.75,839.5,844.93,642.33
2018,6,15,12,0,597.0,288.0,3.7,18.8,866.0,857.82,652.84
2018,6,15,12,15,635.0,269.5,3.75,18.75,883.5,862.95,657.73
2018,6,15,12,30,673.0,251.0,3.8,18.7,901.0,865.19,660.66
2018,6,15,12,45,745.0,209.0,3.9,18.65,922.5,872.15,666.33
2018,6,15,13,0,817.0,167.0,4.0,18.6,944.0,873.83,668.36
2018,6,15,13,15,839.0,152.5,4.05,18.5,939.0,854.12,655.39
2018,6,15,13,30,861.0,138.0,4.1,18.4,934.0,833.38,641.82
2018,6,15,13,45,876.5,125.0,4.15,18.3,918.0,805.57,623.19
2018,6,15,14,0,892.0,112.0,4.2,18.2,902.0,774.79,602.36
2018,6,15,14,15,858.0,125.5,4.25,18.05,865.5,730.02,571.31
2018,6,15,14,30,824.0,139.0,4.3,17.9,829.0,684.13,537.67
2018,6,15,14,45,806.5,139.5,4.35,17.7,791.5,639.32,504.01
2018,6,15,15,0,789.0,140.0,4.4,17.5,754.0,594.62,469.64
2018,6,15,15,15,775.5,137.0,4.4,17.5,714.0,549.25,433.56
2018,6,15,15,30,762.0,134.0,4.4,17.5,674.0,504.1,396.84
2018,6,15,15,45,749.0,128.0,4.4,17.15,631.0,456.87,358.22
2018,6,15,16,0,736.0,122.0,4.4,16.8,588.0,410.19,319.05
2018,6,15,16,15,750.0,107.0,4.35,16.55,550.0,366.0,280.39
2018,6,15,16,30,764.0,92.0,4.3,16.3,512.0,320.21,239.34
2018,6,15,16,45,747.0,87.5,4.25,16.05,466.0,273.9,197.82
2018,6,15,17,0,730.0,83.0,4.2,15.8,420.0,229.17,157.68
2018,6,15,17,15,694.5,79.5,4.2,15.45,370.0,180.63,116.21
2018,6,15,17,30,659.0,76.0,4.2,15.1,320.0,138.76,82.55
2018,6,15,17,45,604.5,72.5,4.15,14.8,270.5,99.19,55.52
2018,6,15,18,0,550.0,69.0,4.1,14.5,221.0,65.3,38.77
2018,6,15,18,15,476.5,63.0,4.0,14.15,175.5,45.0,34.49
2018,6,15,18,30,403.0,57.0,3.9,13.8,130.0,43.22,32.59
2018,6,15,18,45,295.0,46.5,3.8,13.45,91.5,35.54,25.18
2018,6,15,19,0,187.0,36.0,3.7,13.1,53.0,28.32,16.36
2018,6,15,19,15,106.0,21.5,3.65,12.95,30.0,17.22,0.0
2018,6,15,19,30,25.0,7.0,3.6,12.8,7.0,6.88,0.0
2018,6,15,19,45,12.5,3.5,3.55,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,16,4,45,26.0,7.5,1.3,13.05,8.5,0.0,0.0
2018,6,16,5,0,52.0,15.0,1.3,13.1,17.0,28.06,0.0
2018,6,16,5,15,133.5,30.0,1.35,13.35,44.0,87.92,45.04
2018,6,16,5,30,215.0,45.0,1.4,13.6,71.0,142.35,105.88
2018,6,16,5,45,266.5,56.0,1.45,13.8,103.0,184.05,144.29
2018,6,16,6,0,318.0,67.0,1.5,14.0,135.0,230.85,185.86
2018,6,16,6,15,274.5,88.5,1.5,14.3,158.0,240.94,196.51
2018,6,16,6,30,231.0,110.0,1.5,14.6,181.0,253.71,207.9
2018,6,16,6,45,251.5,129.5,1.5,14.9,219.5,296.65,243.19
2018,6,16,7,0,272.0,149.0,1.5,15.2,258.0,340.81,278.36
2018,6,16,7,15,314.0,163.0,1.5,15.6,305.0,393.9,319.92
2018,6,16,7,30,356.0,177.0,1.5,16.0,352.0,449.73,362.48
2018,6,16,7,45,461.0,169.0,1.5,16.35,420.0,538.97,430.49
2018,6,16,8,0,566.0,161.0,1.5,16.7,488.0,629.77,497.34
2018,6,16,8,15,559.5,177.5,1.5,17.1,523.0,656.23,513.7
2018,6,16,8,30,553.0,194.0,1.5,17.5,558.0,684.62,531.59
2018,6,16,8,45,464.0,245.0,1.55,17.9,564.5,677.43,521.91
2018,6,16,9,0,375.0,296.0,1.6,18.3,571.0,654.66,501.66
2018,6,16,9,15,553.0,236.0,1.7,18.7,665.5,767.02,584.8
2018,6,16,9,30,731.0,176.0,1.8,19.1,760.0,880.27,662.1
2018,6,16,9,45,808.5,145.5,1.85,19.5,816.0,927.58,690.86
2018,6,16,10,0,886.0,115.0,1.9,19.9,872.0,972.98,718.71
2018,6,16,10,15,892.5,116.0,2.0,20.15,899.0,988.01,727.59
2018,6,16,10,30,899.0,117.0,2.1,20.4,926.0,1000.32,735.11
2018,6,16,10,45,903.5,117.0,2.25,20.7,946.0,1006.85,739.4
2018,6,16,11,0,908.0,117.0,2.4,21.0,966.0,1010.52,741.93
2018,6,16,11,15,911.0,117.5,2.5,21.1,979.5,1010.34,742.07
2018,6,16,11,30,914.0,118.0,2.6,21.2,993.0,1007.25,740.43
2018,6,16,11,45,915.5,118.5,2.7,21.35,999.5,999.83,735.9
2018,6,16,12,0,917.0,119.0,2.8,21.5,1006.0,989.59,729.61
2018,6,16,12,15,917.5,119.0,2.95,21.45,1005.5,975.16,721.58
2018,6,16,12,30,918.0,119.0,3.1,21.4,1005.0,958.06,711.75
2018,6,16,12,45,915.0,119.5,3.25,21.4,996.5,935.72,698.19
2018,6,16,13,0,912.0,120.0,3.4,21.4,988.0,911.0,682.93
2018,6,16,13,15,778.5,185.0,3.55,21.2,917.0,835.44,632.95
2018,6,16,13,30,645.0,250.0,3.7,21.0,846.0,762.91,582.31
2018,6,16,13,45,510.5,293.5,3.8,20.85,758.0,676.11,518.31
2018,6,16,14,0,376.0,337.0,3.9,20.7,670.0,594.94,457.18
2018,6,16,14,15,455.0,298.5,3.95,20.45,688.5,599.93,463.61
2018,6,16,14,30,534.0,260.0,4.0,20.2,707.0,598.63,464.56
2018,6,16,14,45,504.5,240.5,4.1,19.95,649.0,538.75,420.22
2018,6,16,15,0,475.0,221.0,4.2,19.7,591.0,480.71,376.61
2018,6,16,15,15,467.0,209.0,4.2,19.7,557.0,443.21,347.34
2018,6,16,15,30,459.0,197.0,4.2,19.7,523.0,405.97,317.64
2018,6,16,15,45,494.0,192.5,4.3,19.1,523.0,395.42,308.65
2018,6,16,16,0,529.0,188.0,4.4,18.5,523.0,381.22,295.9
2018,6,16,16,15,552.5,169.5,4.5,18.15,495.5,347.12,266.67
2018,6,16,16,30,576.0,151.0,4.6,17.8,468.0,309.88,233.95
2018,6,16,16,45,616.0,126.0,4.65,17.4,436.0,269.64,197.43
2018,6,16,17,0,656.0,101.0,4.7,17.0,404.0,225.81,157.17
2018,6,16,17,15,651.5,90.5,4.7,16.6,362.0,183.22,119.77
2018,6,16,17,30,647.0,80.0,4.7,16.2,320.0,141.34,84.88
2018,6,16,17,45,599.5,76.0,4.75,15.75,272.5,102.44,58.1
2018,6,16,18,0,552.0,72.0,4.8,15.3,225.0,68.57,41.06
2018,6,16,18,15,480.0,66.0,4.7,14.9,179.5,47.66,36.75
2018,6,16,18,30,408.0,60.0,4.6,14.5,134.0,44.8,33.88
2018,6,16,18,45,298.5,49.0,4.5,14.05,94.5,37.57,26.88
2018,6,16,19,0,189.0,38.0,4.4,13.6,55.0,30.0,17.78
2018,6,16,19,15,107.0,23.0,4.35,13.4,31.5,18.51,0.0
2018,6,16,19,30,25.0,8.0,4.3,13.2,8.0,7.86,0.0
2018,6,16,19,45,12.5,4.0,4.3,12.95,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,4,45,15.5,7.0,2.05,13.6,7.5,0.0,0.0
2018,6,17,5,0,31.0,14.0,2.0,13.7,15.0,21.69,0.0
2018,6,17,5,15,98.0,29.5,2.05,13.85,40.0,71.79,35.59
2018,6,17,5,30,165.0,45.0,2.1,14.0,65.0,119.1,88.07
2018,6,17,5,45,230.5,58.5,2.1,14.15,100.0,172.76,135.5
2018,6,17,6,0,296.0,72.0,2.1,14.3,135.0,227.02,182.96
2018,6,17,6,15,335.5,85.5,2.1,14.5,174.5,274.49,224.3
2018,6,17,6,30,375.0,99.0,2.1,14.7,214.0,325.21,267.26
2018,6,17,6,45,447.5,106.5,2.1,14.85,268.0,391.03,321.51
2018,6,17,7,0,520.0,114.0,2.1,15.0,322.0,462.44,378.72
2018,6,17,7,15,397.0,143.0,2.1,15.2,314.0,434.51,354.5
2018,6,17,7,30,274.0,172.0,2.1,15.4,306.0,386.56,314.35
2018,6,17,7,45,175.0,207.0,2.05,15.6,296.0,353.3,285.15
2018,6,17,8,0,76.0,242.0,2.0,15.8,286.0,311.96,248.93
2018,6,17,8,15,79.0,262.0,1.95,16.1,311.0,336.85,267.48
2018,6,17,8,30,82.0,282.0,1.9,16.4,336.0,361.65,285.39
2018,6,17,8,45,75.0,296.5,1.9,16.75,348.5,371.68,291.56
2018,6,17,9,0,68.0,311.0,1.9,17.1,361.0,381.14,297.32
2018,6,17,9,15,88.0,338.0,1.85,17.5,406.0,428.0,331.81
2018,6,17,9,30,108.0,365.0,1.8,17.9,451.0,483.99,372.02
2018,6,17,9,45,175.0,384.0,1.75,18.25,530.5,566.9,432.52
2018,6,17,10,0,242.0,403.0,1.7,18.6,610.0,659.18,497.4
2018,6,17,10,15,457.0,315.5,1.65,19.0,721.5,782.4,587.26
2018,6,17,10,30,672.0,228.0,1.6,19.4,833.0,903.84,670.9
2018,6,17,10,45,772.0,180.0,1.55,19.75,890.0,948.53,696.54
2018,6,17,11,0,872.0,132.0,1.5,20.1,947.0,990.64,720.91
2018,6,17,11,15,876.0,132.0,1.45,20.4,960.5,990.92,718.51
2018,6,17,11,30,880.0,132.0,1.4,20.7,974.0,988.4,714.96
2018,6,17,11,45,883.5,131.0,1.4,21.0,981.0,981.63,709.65
2018,6,17,12,0,887.0,130.0,1.4,21.3,988.0,972.13,702.76
2018,6,17,12,15,888.0,128.5,1.45,21.5,987.0,957.12,693.5
2018,6,17,12,30,889.0,127.0,1.5,21.7,986.0,939.54,682.67
2018,6,17,12,45,889.5,125.5,1.5,21.9,978.5,919.01,669.3
2018,6,17,13,0,890.0,124.0,1.5,22.1,971.0,896.06,654.42
2018,6,17,13,15,887.0,123.0,1.6,22.2,955.5,868.27,637.83
2018,6,17,13,30,884.0,122.0,1.7,22.3,940.0,838.39,619.66
2018,6,17,13,45,880.0,120.5,1.75,22.35,918.0,805.31,598.73
2018,6,17,14,0,876.0,119.0,1.8,22.4,896.0,770.46,576.41
2018,6,17,14,15,868.5,118.0,1.85,22.35,867.5,731.95,551.53
2018,6,17,14,30,861.0,117.0,1.9,22.3,839.0,692.23,524.87
2018,6,17,14,45,852.0,115.0,1.95,22.25,804.5,649.62,494.43
2018,6,17,15,0,843.0,113.0,2.0,22.2,770.0,606.29,462.69
2018,6,17,15,15,831.0,111.0,2.0,22.2,730.5,560.78,428.17
2018,6,17,15,30,819.0,109.0,2.0,22.2,691.0,511.77,390.29
2018,6,17,15,45,803.5,106.5,2.15,21.9,647.5,464.02,353.13
2018,6,17,16,0,788.0,104.0,2.3,21.6,604.0,416.96,315.23
2018,6,17,16,15,767.5,101.5,2.4,21.3,557.5,368.96,275.44
2018,6,17,16,30,747.0,99.0,2.5,21.0,511.0,322.54,235.96
2018,6,17,16,45,720.0,95.5,2.6,20.65,462.0,271.99,192.93
2018,6,17,17,0,693.0,92.0,2.7,20.3,413.0,226.99,154.22
2018,6,17,17,15,657.5,87.5,2.75,19.8,363.5,182.36,117.0
2018,6,17,17,30,622.0,83.0,2.8,19.3,314.0,141.38,84.75
2018,6,17,17,45,572.0,77.5,2.85,18.8,265.5,102.16,58.0
2018,6,17,18,0,522.0,72.0,2.9,18.3,217.0,68.17,40.55
2018,6,17,18,15,455.5,64.5,2.85,17.7,172.5,46.19,35.04
2018,6,17,18,30,389.0,57.0,2.8,17.1,128.0,43.04,32.0
2018,6,17,18,45,295.5,46.0,2.8,16.55,90.5,35.06,24.47
2018,6,17,19,0,202.0,35.0,2.8,16.0,53.0,27.4,15.71
2018,6,17,19,15,117.0,21.5,2.7,15.65,30.5,17.17,0.0
2018,6,17,19,30,32.0,8.0,2.6,15.3,8.0,7.86,0.0
2018,6,17,19,45,16.0,4.0,2.5,14.95,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,12.95,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.2,4.0,3.93,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.6,10.5,10.12,0.36
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,16.4,7.73
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,25.57,15.84
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,34.76,23.86
2018,6,18,6,15,0.0,47.5,1.9,15.15,47.5,45.88,33.44
2018,6,18,6,30,0.0,59.0,1.9,15.5,59.0,57.02,42.87
2018,6,18,6,45,0.0,81.0,1.85,15.85,81.0,79.1,61.33
2018,6,18,7,0,0.0,103.0,1.8,16.2,103.0,101.42,79.66
2018,6,18,7,15,1.0,125.5,1.75,16.6,126.0,124.9,98.62
2018,6,18,7,30,2.0,148.0,1.7,17.0,149.0,148.4,117.25
2018,6,18,7,45,12.0,177.0,1.65,17.4,184.0,185.38,146.69
2018,6,18,8,0,22.0,206.0,1.6,17.8,219.0,222.97,176.01
2018,6,18,8,15,64.0,243.5,1.6,18.25,285.0,304.28,239.76
2018,6,18,8,30,106.0,281.0,1.6,18.7,351.0,380.53,297.64
2018,6,18,8,45,246.0,278.0,1.6,19.1,454.5,516.51,401.22
2018,6,18,9,0,386.0,275.0,1.6,19.5,558.0,650.32,498.4
2018,6,18,9,15,600.0,203.0,1.65,19.9,669.0,777.74,590.89
2018,6,18,9,30,814.0,131.0,1.7,20.3,780.0,905.2,674.52
2018,6,18,9,45,832.5,128.0,1.7,20.7,816.0,925.7,684.43
2018,6,18,10,0,851.0,125.0,1.7,21.1,852.0,949.95,697.97
2018,6,18,10,15,858.0,125.5,1.75,21.4,878.0,964.57,706.1
2018,6,18,10,30,865.0,126.0,1.8,21.7,904.0,976.6,712.73
2018,6,18,10,45,870.5,126.5,1.85,22.0,925.0,984.48,716.8
2018,6,18,11,0,876.0,127.0,1.9,22.3,946.0,989.61,719.23
2018,6,18,11,15,811.0,172.0,2.0,22.45,938.5,973.01,708.83
2018,6,18,11,30,746.0,217.0,2.1,22.6,931.0,951.47,695.42
2018,6,18,11,45,609.5,308.5,2.15,22.8,894.5,901.09,660.03
2018,6,18,12,0,473.0,400.0,2.2,23.0,858.0,850.83,622.07
2018,6,18,12,15,478.5,397.5,2.3,23.05,860.0,842.26,617.58
2018,6,18,12,30,484.0,395.0,2.4,23.1,862.0,832.13,611.62
2018,6,18,12,45,492.0,386.5,2.5,23.1,858.0,817.06,602.6
2018,6,18,13,0,500.0,378.0,2.6,23.1,854.0,800.48,592.5
2018,6,18,13,15,546.5,339.0,2.65,23.05,851.5,786.5,585.27
2018,6,18,13,30,593.0,300.0,2.7,23.0,849.0,767.69,574.56
2018,6,18,13,45,623.5,272.0,2.8,22.9,836.5,744.36,560.3
2018,6,18,14,0,654.0,244.0,2.9,22.8,824.0,717.92,543.54
2018,6,18,14,15,621.0,253.5,2.9,22.65,790.0,677.22,514.28
2018,6,18,14,30,588.0,263.0,2.9,22.5,756.0,637.75,485.58
2018,6,18,14,45,671.0,209.5,2.95,22.3,750.0,616.47,472.22
2018,6,18,15,0,754.0,156.0,3.0,22.1,744.0,590.35,454.26
2018,6,18,15,15,790.5,130.5,3.0,22.1,718.5,553.62,426.29
2018,6,18,15,30,827.0,105.0,3.0,22.1,693.0,516.37,396.84
2018,6,18,15,45,792.0,109.0,3.05,21.65,643.5,461.63,353.79
2018,6,18,16,0,757.0,113.0,3.1,21.2,594.0,412.84,314.24
2018,6,18,16,15,725.5,112.0,3.15,20.9,544.0,363.61,273.34
2018,6,18,16,30,694.0,111.0,3.2,20.6,494.0,313.55,231.18
2018,6,18,16,45,693.5,99.5,3.2,20.3,452.0,268.86,191.95
2018,6,18,17,0,693.0,88.0,3.2,20.0,410.0,224.25,152.49
2018,6,18,17,15,671.5,82.0,3.15,19.6,364.0,180.78,115.38
2018,6,18,17,30,650.0,76.0,3.1,19.2,318.0,139.6,82.15
2018,6,18,17,45,606.0,71.0,3.1,18.75,270.0,99.87,54.72
2018,6,18,18,0,562.0,66.0,3.1,18.3,222.0,64.76,36.6
2018,6,18,18,15,497.0,59.0,3.0,17.85,177.0,41.24,30.68
2018,6,18,18,30,432.0,52.0,2.9,17.4,132.0,38.23,27.79
2018,6,18,18,45,338.5,43.0,2.8,16.9,94.0,33.14,22.82
2018,6,18,19,0,245.0,34.0,2.7,16.4,56.0,26.54,15.12
2018,6,18,19,15,144.0,21.0,2.7,16.1,32.0,16.72,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,7.86,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.15,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.2,13.4,8.0,15.03,0.0
2018,6,19,5,15,115.5,20.0,2.2,13.65,32.0,68.19,32.32
2018,6,19,5,30,199.0,33.0,2.2,13.9,56.0,120.65,88.74
2018,6,19,5,45,170.5,35.0,2.2,14.15,61.5,118.51,91.71
2018,6,19,6,0,142.0,37.0,2.2,14.4,67.0,114.48,90.83
2018,6,19,6,15,74.0,55.5,2.2,14.6,71.5,96.79,76.99
2018,6,19,6,30,6.0,74.0,2.2,14.8,76.0,75.68,58.81
2018,6,19,6,45,5.0,83.5,2.2,15.05,85.5,84.6,66.24
2018,6,19,7,0,4.0,93.0,2.2,15.3,95.0,93.46,73.42
2018,6,19,7,15,4.0,114.5,2.15,15.55,116.5,115.36,91.3
2018,6,19,7,30,4.0,136.0,2.1,15.8,138.0,137.21,108.83
2018,6,19,7,45,14.5,173.0,2.05,16.1,181.0,183.0,145.8
2018,6,19,8,0,25.0,210.0,2.0,16.4,224.0,229.53,182.55
2018,6,19,8,15,46.5,244.0,2.0,16.85,273.5,290.79,230.37
2018,6,19,8,30,68.0,278.0,2.0,17.3,323.0,345.57,272.05
2018,6,19,8,45,115.0,307.5,1.95,17.75,389.5,427.11,333.75
2018,6,19,9,0,162.0,337.0,1.9,18.2,456.0,501.64,388.38
2018,6,19,9,15,257.0,336.0,1.9,18.7,536.0,597.02,458.47
2018,6,19,9,30,352.0,335.0,1.9,19.2,616.0,686.6,522.23
2018,6,19,9,45,479.5,292.5,1.95,19.7,692.0,773.53,584.26
2018,6,19,10,0,607.0,250.0,2.0,20.2,768.0,857.39,642.67
2018,6,19,10,15,694.5,213.0,2.0,20.6,823.5,907.54,674.69
2018,6,19,10,30,782.0,176.0,2.0,21.0,879.0,953.2,702.46
2018,6,19,10,45,856.5,136.5,2.0,21.35,923.0,981.02,718.47
2018,6,19,11,0,931.0,97.0,2.0,21.7,967.0,1012.87,737.14
2018,6,19,11,15,933.5,97.0,2.1,21.9,980.0,1011.97,736.4
2018,6,19,11,30,936.0,97.0,2.2,22.1,993.0,1008.11,734.17
2018,6,19,11,45,937.0,97.5,2.25,22.3,999.5,1000.37,728.98
2018,6,19,12,0,938.0,98.0,2.3,22.5,1006.0,989.73,722.03
2018,6,19,12,15,935.0,100.0,2.45,22.55,1004.0,973.98,713.27
2018,6,19,12,30,932.0,102.0,2.6,22.6,1002.0,955.59,702.71
2018,6,19,12,45,924.0,106.0,2.75,22.65,992.0,932.08,688.67
2018,6,19,13,0,916.0,110.0,2.9,22.7,982.0,906.33,672.99
2018,6,19,13,15,914.0,109.0,3.0,22.6,967.0,878.85,656.02
2018,6,19,13,30,912.0,108.0,3.1,22.5,952.0,849.16,637.38
2018,6,19,13,45,908.0,107.0,3.25,22.4,930.5,815.8,616.3
2018,6,19,14,0,904.0,106.0,3.4,22.3,909.0,780.6,593.64
2018,6,19,14,15,897.5,104.5,3.45,22.05,880.0,741.46,567.76
2018,6,19,14,30,891.0,103.0,3.5,21.8,851.0,700.98,540.61
2018,6,19,14,45,882.5,101.5,3.6,21.6,816.5,658.06,509.34
2018,6,19,15,0,874.0,100.0,3.7,21.4,782.0,614.32,476.62
2018,6,19,15,15,862.5,98.5,3.7,21.4,742.5,568.29,440.7
2018,6,19,15,30,851.0,97.0,3.7,21.4,703.0,522.09,403.79
2018,6,19,15,45,837.5,94.5,3.75,20.85,659.5,474.1,365.48
2018,6,19,16,0,824.0,92.0,3.8,20.3,616.0,426.53,326.33
2018,6,19,16,15,798.0,91.5,3.8,19.9,567.0,372.63,281.17
2018,6,19,16,30,772.0,91.0,3.8,19.5,518.0,324.73,239.83
2018,6,19,16,45,749.0,87.0,3.8,19.1,469.0,276.81,197.94
2018,6,19,17,0,726.0,83.0,3.8,18.7,420.0,231.04,157.79
2018,6,19,17,15,702.5,78.0,3.75,18.25,373.0,186.6,119.6
2018,6,19,17,30,679.0,73.0,3.7,17.8,326.0,141.37,82.84
2018,6,19,17,45,636.0,67.5,3.65,17.35,277.0,99.88,53.8
2018,6,19,18,0,593.0,62.0,3.6,16.9,228.0,62.91,34.33
2018,6,19,18,15,529.0,56.0,3.55,16.45,182.0,38.61,28.55
2018,6,19,18,30,465.0,50.0,3.5,16.0,136.0,36.35,26.31
2018,6,19,18,45,369.5,41.5,3.4,15.55,97.0,31.63,21.67
2018,6,19,19,0,274.0,33.0,3.3,15.1,58.0,26.66,15.41
2018,6,19,19,15,162.5,21.0,3.25,14.85,33.5,16.7,0.0
2018,6,19,19,30,51.0,9.0,3.2,14.6,9.0,8.85,0.0
2018,6,19,19,45,25.5,4.5,3.15,14.35,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,4,45,63.5,8.0,2.8,12.15,10.0,0.0,0.0
2018,6,20,5,0,127.0,16.0,2.9,12.3,20.0,48.0,0.0
2018,6,20,5,15,249.0,26.5,3.0,12.65,50.0,116.92,57.54
2018,6,20,5,30,371.0,37.0,3.1,13.0,80.0,186.67,138.77
2018,6,20,5,45,380.5,46.5,3.15,13.4,109.0,218.62,171.94
2018,6,20,6,0,390.0,56.0,3.2,13.8,138.0,251.29,203.3
2018,6,20,6,15,286.0,85.0,3.2,14.15,153.5,249.28,204.45
2018,6,20,6,30,182.0,114.0,3.2,14.5,169.0,232.13,190.93
2018,6,20,6,45,188.0,135.0,3.25,14.9,201.0,258.97,213.44
2018,6,20,7,0,194.0,156.0,3.3,15.3,233.0,292.74,240.75
2018,6,20,7,15,234.0,173.0,3.25,15.65,278.5,352.29,288.57
2018,6,20,7,30,274.0,190.0,3.2,16.0,324.0,406.88,331.44
2018,6,20,7,45,320.0,203.0,3.2,16.35,375.5,463.72,375.43
2018,6,20,8,0,366.0,216.0,3.2,16.7,427.0,523.14,420.45
2018,6,20,8,15,433.0,215.0,3.15,17.1,485.0,595.4,474.46
2018,6,20,8,30,500.0,214.0,3.1,17.5,543.0,661.84,522.96
2018,6,20,8,45,648.0,172.5,3.1,17.85,628.0,760.4,595.8
2018,6,20,9,0,796.0,131.0,3.1,18.2,713.0,857.7,662.09
2018,6,20,9,15,854.0,113.0,3.15,18.55,767.5,901.7,689.99
2018,6,20,9,30,912.0,95.0,3.2,18.9,822.0,951.29,721.81
2018,6,20,9,45,908.0,103.5,3.2,19.2,852.5,970.55,732.42
2018,6,20,10,0,904.0,112.0,3.2,19.5,883.0,986.74,741.24
2018,6,20,10,15,911.0,112.0,3.3,19.75,910.5,1001.57,750.15
2018,6,20,10,30,918.0,112.0,3.4,20.0,938.0,1013.66,757.31
2018,6,20,10,45,924.5,111.5,3.45,20.2,959.5,1021.91,761.79
2018,6,20,11,0,931.0,111.0,3.5,20.4,981.0,1027.27,764.47
2018,6,20,11,15,935.0,111.0,3.6,20.5,995.5,1027.74,764.71
2018,6,20,11,30,939.0,111.0,3.7,20.6,1010.0,1025.22,763.1
2018,6,20,11,45,943.0,110.5,3.8,20.7,1018.0,1019.24,759.29
2018,6,20,12,0,947.0,110.0,3.9,20.8,1026.0,1010.31,753.6
2018,6,20,12,15,946.5,110.0,3.95,20.75,1025.0,994.74,743.66
2018,6,20,12,30,946.0,110.0,4.0,20.7,1024.0,976.45,731.96
2018,6,20,12,45,944.5,109.0,4.1,20.65,1015.0,953.66,717.53
2018,6,20,13,0,943.0,108.0,4.2,20.6,1006.0,928.36,701.35
2018,6,20,13,15,939.5,107.0,4.25,20.55,989.5,898.95,682.0
2018,6,20,13,30,936.0,106.0,4.3,20.5,973.0,867.35,661.05
2018,6,20,13,45,932.5,105.0,4.3,20.4,951.0,833.67,638.43
2018,6,20,14,0,929.0,104.0,4.3,20.3,929.0,798.06,614.31
2018,6,20,14,15,923.0,102.5,4.35,20.15,900.0,758.41,587.41
2018,6,20,14,30,917.0,101.0,4.4,20.0,871.0,717.34,559.31
2018,6,20,14,45,909.5,99.5,4.4,19.85,836.5,674.05,527.08
2018,6,20,15,0,902.0,98.0,4.4,19.7,802.0,629.81,493.19
2018,6,20,15,15,891.0,96.0,4.4,19.7,761.5,582.43,455.83
2018,6,20,15,30,880.0,94.0,4.4,19.7,721.0,534.79,417.39
2018,6,20,15,45,867.0,91.5,4.35,19.3,676.5,485.74,377.39
2018,6,20,16,0,854.0,89.0,4.3,18.9,632.0,437.02,336.57
2018,6,20,16,15,822.0,90.0,4.25,18.6,580.0,380.79,289.04
2018,6,20,16,30,790.0,91.0,4.2,18.3,528.0,331.13,245.9
2018,6,20,16,45,776.5,85.0,4.15,18.05,481.0,283.15,203.23
2018,6,20,17,0,763.0,79.0,4.1,17.8,434.0,236.4,161.48
2018,6,20,17,15,738.5,74.0,4.0,17.4,385.0,189.97,121.33
2018,6,20,17,30,714.0,69.0,3.9,17.0,336.0,146.14,85.53
2018,6,20,17,45,671.5,64.5,3.85,16.6,286.0,104.03,55.96
2018,6,20,18,0,629.0,60.0,3.8,16.2,236.0,62.94,33.42
2018,6,20,18,15,566.0,54.5,3.7,15.8,189.0,37.32,27.49
2018,6,20,18,30,503.0,49.0,3.6,15.4,142.0,35.41,25.57
2018,6,20,18,45,406.5,41.0,3.5,15.0,102.0,31.11,21.29
2018,6,20,19,0,310.0,33.0,3.4,14.6,62.0,26.62,15.49
2018,6,20,19,15,186.0,21.0,3.4,14.3,35.5,17.5,0.0
2018,6,20,19,30,62.0,9.0,3.4,14.0,9.0,8.85,0.0
2018,6,20,19,45,31.0,4.5,3.35,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.5,2.9,11.8,10.0,0.0,0.0
2018,6,21,5,0,120.0,17.0,2.9,12.0,20.0,47.13,0.0
2018,6,21,5,15,241.0,27.5,2.95,12.35,50.0,114.96,55.47
2018,6,21,5,30,362.0,38.0,3.0,12.7,80.0,184.25,136.97
2018,6,21,5,45,388.5,47.5,3.0,13.05,112.0,222.58,175.16
2018,6,21,6,0,415.0,57.0,3.0,13.4,144.0,263.16,213.01
2018,6,21,6,15,337.5,82.0,2.95,13.85,165.0,270.62,222.13
2018,6,21,6,30,260.0,107.0,2.9,14.3,186.0,265.01,218.61
2018,6,21,6,45,308.0,121.0,2.9,14.8,231.5,318.51,263.24
2018,6,21,7,0,356.0,135.0,2.9,15.3,277.0,384.19,316.2
2018,6,21,7,15,427.0,139.0,2.85,15.75,331.5,448.97,367.68
2018,6,21,7,30,498.0,143.0,2.8,16.2,386.0,518.58,421.57
2018,6,21,7,45,531.5,149.5,2.75,16.7,433.5,567.86,457.87
2018,6,21,8,0,565.0,156.0,2.7,17.2,481.0,622.52,497.23
2018,6,21,8,15,548.0,178.0,2.6,17.65,515.0,646.59,511.9
2018,6,21,8,30,531.0,200.0,2.5,18.1,549.0,672.07,527.28
2018,6,21,8,45,551.0,210.5,2.45,18.55,593.5,714.08,555.4
2018,6,21,9,0,571.0,221.0,2.4,19.0,638.0,755.49,582.38
2018,6,21,9,15,678.5,187.5,2.35,19.45,709.0,831.93,634.58
2018,6,21,9,30,786.0,154.0,2.3,19.9,780.0,903.45,679.99
2018,6,21,9,45,862.5,123.0,2.25,20.35,836.5,948.28,706.48
2018,6,21,10,0,939.0,92.0,2.2,20.8,893.0,998.75,736.4
2018,6,21,10,15,945.5,93.0,2.15,21.2,921.5,1014.75,743.55
2018,6,21,10,30,952.0,94.0,2.1,21.6,950.0,1027.87,749.24
2018,6,21,10,45,957.5,94.5,2.1,21.95,972.0,1036.54,752.91
2018,6,21,11,0,963.0,95.0,2.1,22.3,994.0,1042.19,754.79
2018,6,21,11,15,965.5,95.0,2.2,22.5,1007.5,1041.32,754.34
2018,6,21,11,30,968.0,95.0,2.3,22.7,1021.0,1037.39,752.08
2018,6,21,11,45,969.5,95.0,2.4,22.9,1028.0,1029.45,747.33
2018,6,21,12,0,971.0,95.0,2.5,23.1,1035.0,1018.52,740.73
2018,6,21,12,15,967.0,98.0,2.65,23.2,1033.0,1002.45,731.62
2018,6,21,12,30,963.0,101.0,2.8,23.3,1031.0,983.63,720.67
2018,6,21,12,45,954.5,105.0,2.9,23.35,1020.5,959.11,705.62
2018,6,21,13,0,946.0,109.0,3.0,23.4,1010.0,932.28,688.98
