Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.6,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,15.7,3.0,0.0,0.0
2018,7,21,5,15,38.0,12.0,1.95,16.05,14.0,21.64,0.0
2018,7,21,5,30,64.0,21.0,2.0,16.4,25.0,49.12,19.89
2018,7,21,5,45,101.0,34.5,2.05,16.75,48.0,82.72,59.2
2018,7,21,6,0,138.0,48.0,2.1,17.1,71.0,116.85,89.72
2018,7,21,6,15,100.0,63.0,2.1,17.55,82.5,116.52,91.44
2018,7,21,6,30,62.0,78.0,2.1,18.0,94.0,118.13,93.52
2018,7,21,6,45,53.5,106.0,2.1,18.4,122.0,141.21,112.7
2018,7,21,7,0,45.0,134.0,2.1,18.8,150.0,168.85,134.95
2018,7,21,7,15,84.5,158.5,2.15,19.3,194.5,221.25,177.51
2018,7,21,7,30,124.0,183.0,2.2,19.8,239.0,284.22,227.47
2018,7,21,7,45,247.0,187.0,2.2,20.25,314.5,386.14,308.44
2018,7,21,8,0,370.0,191.0,2.2,20.7,390.0,488.87,387.42
2018,7,21,8,15,496.5,170.0,2.2,21.1,463.5,584.0,458.78
2018,7,21,8,30,623.0,149.0,2.2,21.5,537.0,681.69,529.88
2018,7,21,8,45,673.5,141.0,2.25,21.95,588.5,731.95,562.8
2018,7,21,9,0,724.0,133.0,2.3,22.4,640.0,780.11,594.04
2018,7,21,9,15,732.5,138.5,2.35,22.7,676.5,809.47,612.22
2018,7,21,9,30,741.0,144.0,2.4,23.0,713.0,836.93,629.16
2018,7,21,9,45,720.5,164.0,2.4,23.35,738.0,854.32,638.7
2018,7,21,10,0,700.0,184.0,2.4,23.7,763.0,865.42,644.12
2018,7,21,10,15,730.0,173.5,2.45,23.95,796.0,885.37,656.24
2018,7,21,10,30,760.0,163.0,2.5,24.2,829.0,907.48,669.73
2018,7,21,10,45,768.0,163.0,2.55,24.5,850.5,917.2,674.88
2018,7,21,11,0,776.0,163.0,2.6,24.8,872.0,924.41,678.58
2018,7,21,11,15,780.5,164.0,2.7,24.9,887.0,926.68,680.08
2018,7,21,11,30,785.0,165.0,2.8,25.0,902.0,926.34,679.97
2018,7,21,11,45,756.0,184.0,2.85,25.15,898.5,909.44,668.51
2018,7,21,12,0,727.0,203.0,2.9,25.3,895.0,892.69,657.33
2018,7,21,12,15,701.5,218.5,2.95,25.3,886.5,871.32,643.47
2018,7,21,12,30,676.0,234.0,3.0,25.3,878.0,848.25,628.48
2018,7,21,12,45,753.0,185.0,3.05,25.3,897.0,851.51,631.31
2018,7,21,13,0,830.0,136.0,3.1,25.3,916.0,850.3,631.01
2018,7,21,13,15,828.0,134.5,3.15,25.2,902.5,824.66,614.48
2018,7,21,13,30,826.0,133.0,3.2,25.1,889.0,796.96,596.63
2018,7,21,13,45,760.0,166.5,3.2,25.0,849.5,749.96,565.04
2018,7,21,14,0,694.0,200.0,3.2,24.9,810.0,703.65,532.13
2018,7,21,14,15,659.0,211.0,3.25,24.75,775.0,661.82,502.2
2018,7,21,14,30,624.0,222.0,3.3,24.6,740.0,621.14,472.57
2018,7,21,14,45,627.0,210.5,3.3,24.4,712.5,585.48,446.86
2018,7,21,15,0,630.0,199.0,3.3,24.2,685.0,548.64,419.64
2018,7,21,15,15,646.5,179.0,3.3,24.2,655.5,510.41,390.61
2018,7,21,15,30,663.0,159.0,3.3,24.2,626.0,470.06,359.14
2018,7,21,15,45,655.5,151.0,3.3,23.7,587.5,427.38,325.51
2018,7,21,16,0,648.0,143.0,3.3,23.2,549.0,384.83,291.03
2018,7,21,16,15,616.5,140.0,3.3,22.85,502.0,338.37,252.81
2018,7,21,16,30,585.0,137.0,3.3,22.5,455.0,294.67,216.27
2018,7,21,16,45,594.5,120.0,3.3,22.15,416.0,252.21,179.37
2018,7,21,17,0,604.0,103.0,3.3,21.8,377.0,208.88,141.48
2018,7,21,17,15,592.0,92.0,3.25,21.3,333.5,166.47,105.87
2018,7,21,17,30,580.0,81.0,3.2,20.8,290.0,125.46,73.56
2018,7,21,17,45,535.5,73.5,3.2,20.35,243.0,86.87,48.58
2018,7,21,18,0,491.0,66.0,3.2,19.9,196.0,52.98,33.45
2018,7,21,18,15,420.0,58.0,3.1,19.45,152.5,41.31,30.45
2018,7,21,18,30,349.0,50.0,3.0,19.0,109.0,37.48,26.77
2018,7,21,18,45,265.5,39.0,2.95,18.6,75.0,29.8,19.42
2018,7,21,19,0,182.0,28.0,2.9,18.2,41.0,21.98,8.11
2018,7,21,19,15,104.5,17.0,2.8,17.95,23.0,16.71,0.0
2018,7,21,19,30,27.0,6.0,2.7,17.7,5.0,0.0,0.0
2018,7,21,19,45,13.5,3.0,2.65,17.45,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,45,12.0,2.5,2.0,16.0,2.0,0.0,0.0
2018,7,22,5,0,24.0,5.0,2.0,16.1,4.0,0.0,0.0
2018,7,22,5,15,106.0,15.5,2.1,16.45,21.5,42.5,0.0
2018,7,22,5,30,188.0,26.0,2.2,16.8,39.0,98.91,40.29
2018,7,22,5,45,268.0,34.5,2.25,17.1,69.0,150.08,109.28
2018,7,22,6,0,348.0,43.0,2.3,17.4,99.0,204.23,158.15
2018,7,22,6,15,232.0,42.0,2.3,17.8,85.0,162.38,128.74
2018,7,22,6,30,116.0,41.0,2.3,18.2,71.0,106.08,83.95
2018,7,22,6,45,58.0,57.5,2.3,18.55,72.5,93.32,73.37
2018,7,22,7,0,0.0,74.0,2.3,18.9,74.0,71.83,54.51
2018,7,22,7,15,0.0,93.0,2.35,19.35,93.0,90.97,70.11
2018,7,22,7,30,0.0,112.0,2.4,19.8,112.0,110.09,85.38
2018,7,22,7,45,7.5,142.0,2.4,20.2,146.0,145.93,114.15
2018,7,22,8,0,15.0,172.0,2.4,20.6,180.0,182.31,142.82
2018,7,22,8,15,84.5,218.5,2.45,21.0,270.5,292.38,230.54
2018,7,22,8,30,154.0,265.0,2.5,21.4,361.0,409.24,320.16
2018,7,22,8,45,306.5,252.5,2.5,21.8,461.0,533.94,415.44
2018,7,22,9,0,459.0,240.0,2.5,22.2,561.0,667.08,513.02
2018,7,22,9,15,623.5,180.5,2.55,22.5,643.5,761.3,581.53
2018,7,22,9,30,788.0,121.0,2.6,22.8,726.0,853.76,643.09
2018,7,22,9,45,756.5,145.5,2.65,23.05,747.5,863.78,647.65
2018,7,22,10,0,725.0,170.0,2.7,23.3,769.0,873.08,652.55
2018,7,22,10,15,689.5,199.5,2.8,23.5,785.0,877.31,654.6
2018,7,22,10,30,654.0,229.0,2.9,23.7,801.0,877.7,654.2
2018,7,22,10,45,713.5,201.5,2.95,23.85,840.0,907.28,673.36
2018,7,22,11,0,773.0,174.0,3.0,24.0,879.0,932.05,689.02
2018,7,22,11,15,821.5,145.0,3.1,24.05,905.5,941.08,694.92
2018,7,22,11,30,870.0,116.0,3.2,24.1,932.0,953.31,703.16
2018,7,22,11,45,872.0,116.0,3.25,24.2,939.5,947.13,698.76
2018,7,22,12,0,874.0,116.0,3.3,24.3,947.0,938.18,692.75
2018,7,22,12,15,875.0,115.5,3.35,24.3,947.5,925.08,684.35
2018,7,22,12,30,876.0,115.0,3.4,24.3,948.0,909.33,674.26
2018,7,22,12,45,877.0,113.0,3.45,24.3,941.5,889.55,661.5
2018,7,22,13,0,878.0,111.0,3.5,24.3,935.0,867.27,647.07
2018,7,22,13,15,875.0,110.0,3.55,24.25,920.5,840.15,629.43
2018,7,22,13,30,872.0,109.0,3.6,24.2,906.0,810.89,610.26
2018,7,22,13,45,868.0,108.0,3.65,24.2,885.5,778.83,588.92
2018,7,22,14,0,864.0,107.0,3.7,24.2,865.0,744.93,566.15
2018,7,22,14,15,857.5,105.5,3.7,24.05,837.5,707.12,540.55
2018,7,22,14,30,851.0,104.0,3.7,23.9,810.0,667.97,513.2
2018,7,22,14,45,843.0,102.0,3.7,23.75,776.5,626.25,482.25
2018,7,22,15,0,835.0,100.0,3.7,23.6,743.0,583.66,449.95
2018,7,22,15,15,823.5,98.5,3.7,23.6,705.0,538.94,415.02
2018,7,22,15,30,812.0,97.0,3.7,23.6,667.0,494.04,379.1
2018,7,22,15,45,798.0,94.0,3.7,23.2,624.5,446.67,341.01
2018,7,22,16,0,784.0,91.0,3.7,22.8,582.0,395.77,299.25
2018,7,22,16,15,766.0,88.0,3.65,22.55,536.0,347.94,258.59
2018,7,22,16,30,748.0,85.0,3.6,22.3,490.0,301.38,218.2
2018,7,22,16,45,724.0,81.5,3.6,22.0,442.5,254.3,177.28
2018,7,22,17,0,700.0,78.0,3.6,21.7,395.0,209.45,138.41
2018,7,22,17,15,667.0,73.5,3.55,21.4,346.0,161.68,98.81
2018,7,22,17,30,634.0,69.0,3.5,21.1,297.0,120.17,67.01
2018,7,22,17,45,589.0,64.0,3.5,20.75,249.5,81.03,42.26
2018,7,22,18,0,544.0,59.0,3.5,20.4,202.0,46.65,28.39
2018,7,22,18,15,477.5,52.0,3.4,20.0,158.0,36.19,25.92
2018,7,22,18,30,411.0,45.0,3.3,19.6,114.0,32.97,22.8
2018,7,22,18,45,314.5,35.5,3.25,19.2,78.0,27.18,17.11
2018,7,22,19,0,218.0,26.0,3.2,18.8,42.0,21.0,6.78
2018,7,22,19,15,126.0,16.0,3.15,18.55,23.5,15.73,0.0
2018,7,22,19,30,34.0,6.0,3.1,18.3,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.1,18.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.0,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.5,14.95,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.5,15.0,4.0,0.0,0.0
2018,7,23,5,15,129.5,15.0,2.5,15.35,22.0,47.83,0.0
2018,7,23,5,30,225.0,25.0,2.5,15.7,40.0,107.47,38.65
2018,7,23,5,45,326.5,34.0,2.55,16.05,76.0,169.55,123.55
2018,7,23,6,0,428.0,43.0,2.6,16.4,112.0,235.46,182.82
2018,7,23,6,15,496.0,49.5,2.6,16.85,156.5,293.01,233.9
2018,7,23,6,30,564.0,56.0,2.6,17.3,201.0,356.4,288.44
2018,7,23,6,45,611.0,61.0,2.6,17.8,249.5,412.24,335.34
2018,7,23,7,0,658.0,66.0,2.6,18.3,298.0,469.32,381.61
2018,7,23,7,15,692.0,70.0,2.6,18.75,348.0,522.35,423.14
2018,7,23,7,30,726.0,74.0,2.6,19.2,398.0,576.87,464.41
2018,7,23,7,45,751.5,77.0,2.6,19.7,447.0,625.44,499.03
2018,7,23,8,0,777.0,80.0,2.6,20.2,496.0,674.26,532.19
2018,7,23,8,15,796.0,82.0,2.6,20.7,542.5,716.85,560.09
2018,7,23,8,30,815.0,84.0,2.6,21.2,589.0,754.03,583.63
2018,7,23,8,45,830.5,85.5,2.6,21.7,633.0,791.4,606.97
2018,7,23,9,0,846.0,87.0,2.6,22.2,677.0,827.39,628.99
2018,7,23,9,15,859.0,87.5,2.65,22.65,716.5,858.44,647.83
2018,7,23,9,30,872.0,88.0,2.7,23.1,756.0,887.56,665.25
2018,7,23,9,45,882.5,88.5,2.7,23.55,791.0,912.26,679.22
2018,7,23,10,0,893.0,89.0,2.7,24.0,826.0,934.57,691.57
2018,7,23,10,15,899.5,90.0,2.75,24.3,854.5,951.08,700.91
2018,7,23,10,30,906.0,91.0,2.8,24.6,883.0,964.84,708.53
2018,7,23,10,45,910.5,91.5,2.85,24.9,904.5,973.29,712.78
2018,7,23,11,0,915.0,92.0,2.9,25.2,926.0,978.81,715.26
2018,7,23,11,15,917.0,93.5,2.95,25.4,941.0,979.98,715.3
2018,7,23,11,30,919.0,95.0,3.0,25.6,956.0,978.13,713.53
2018,7,23,11,45,919.0,96.5,3.05,25.75,963.5,971.38,708.83
2018,7,23,12,0,919.0,98.0,3.1,25.9,971.0,961.71,702.34
2018,7,23,12,15,916.5,100.0,3.15,25.9,971.0,947.35,693.29
2018,7,23,12,30,914.0,102.0,3.2,25.9,971.0,930.26,682.52
2018,7,23,12,45,906.5,106.0,3.3,25.9,962.0,908.04,668.71
2018,7,23,13,0,899.0,110.0,3.4,25.9,953.0,883.5,653.3
2018,7,23,13,15,896.5,109.0,3.45,25.75,938.5,856.23,636.07
2018,7,23,13,30,894.0,108.0,3.5,25.6,924.0,826.73,617.24
2018,7,23,13,45,890.0,107.0,3.6,25.45,903.0,793.95,596.25
2018,7,23,14,0,886.0,106.0,3.7,25.3,882.0,759.28,573.72
2018,7,23,14,15,880.5,104.0,3.75,25.15,854.5,720.9,548.13
2018,7,23,14,30,875.0,102.0,3.8,25.0,827.0,681.05,520.74
2018,7,23,14,45,869.0,99.5,3.85,24.8,794.0,639.14,490.06
2018,7,23,15,0,863.0,97.0,3.9,24.6,761.0,596.16,457.81
2018,7,23,15,15,852.0,95.5,3.9,24.6,722.0,550.47,422.23
2018,7,23,15,30,841.0,94.0,3.9,24.6,683.0,504.51,385.57
2018,7,23,15,45,803.0,100.0,3.85,24.2,633.0,449.2,341.56
2018,7,23,16,0,765.0,106.0,3.8,23.8,583.0,400.17,301.38
2018,7,23,16,15,730.0,106.0,3.8,23.5,532.5,349.85,259.47
2018,7,23,16,30,695.0,106.0,3.8,23.2,482.0,299.12,216.75
2018,7,23,16,45,682.5,97.5,3.75,22.9,436.5,253.08,176.8
2018,7,23,17,0,670.0,89.0,3.7,22.6,391.0,208.19,137.91
2018,7,23,17,15,618.0,85.5,3.6,22.15,337.5,162.62,101.27
2018,7,23,17,30,566.0,82.0,3.5,21.7,284.0,122.37,71.58
2018,7,23,17,45,547.5,71.5,3.45,21.3,241.5,83.53,45.96
2018,7,23,18,0,529.0,61.0,3.4,20.9,199.0,46.9,29.52
2018,7,23,18,15,465.0,54.0,3.3,20.35,156.0,38.05,27.48
2018,7,23,18,30,401.0,47.0,3.2,19.8,113.0,34.96,24.47
2018,7,23,18,45,293.0,36.5,3.15,19.25,76.0,28.3,17.97
2018,7,23,19,0,185.0,26.0,3.1,18.7,39.0,20.4,5.63
2018,7,23,19,15,110.0,16.0,3.1,18.4,22.0,15.73,0.0
2018,7,23,19,30,35.0,6.0,3.1,18.1,5.0,0.0,0.0
2018,7,23,19,45,17.5,3.0,3.1,17.75,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,4,45,12.5,2.5,2.75,15.65,2.0,0.0,0.0
2018,7,24,5,0,25.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,7,24,5,15,109.0,15.5,2.85,16.0,21.0,42.88,0.0
2018,7,24,5,30,193.0,26.0,2.9,16.3,38.0,98.98,29.14
2018,7,24,5,45,217.5,30.0,2.9,16.55,55.0,124.14,89.14
2018,7,24,6,0,242.0,34.0,2.9,16.8,72.0,150.27,115.8
2018,7,24,6,15,165.5,45.5,2.9,17.2,76.0,136.91,108.19
2018,7,24,6,30,89.0,57.0,2.9,17.6,80.0,106.26,84.06
2018,7,24,6,45,139.5,81.0,2.9,18.05,126.0,170.46,138.18
2018,7,24,7,0,190.0,105.0,2.9,18.5,172.0,232.65,189.68
2018,7,24,7,15,251.0,130.5,2.85,18.95,233.5,306.75,249.7
2018,7,24,7,30,312.0,156.0,2.8,19.4,295.0,385.06,311.41
2018,7,24,7,45,323.5,174.0,2.8,19.85,333.0,423.99,340.45
2018,7,24,8,0,335.0,192.0,2.8,20.3,371.0,462.94,369.0
2018,7,24,8,15,453.0,180.0,2.8,20.8,446.0,559.82,442.75
2018,7,24,8,30,571.0,168.0,2.8,21.3,521.0,658.35,515.2
2018,7,24,8,45,702.0,131.5,2.8,21.75,597.5,742.62,574.32
2018,7,24,9,0,833.0,95.0,2.8,22.2,674.0,824.15,628.53
2018,7,24,9,15,843.5,97.0,2.85,22.65,713.0,854.28,646.45
2018,7,24,9,30,854.0,99.0,2.9,23.1,752.0,882.39,663.28
2018,7,24,9,45,860.0,102.5,2.95,23.5,785.5,905.78,676.97
2018,7,24,10,0,866.0,106.0,3.0,23.9,819.0,926.64,688.98
2018,7,24,10,15,875.0,106.0,3.05,24.2,848.0,943.99,698.95
2018,7,24,10,30,884.0,106.0,3.1,24.5,877.0,958.72,707.25
2018,7,24,10,45,891.0,105.5,3.15,24.85,899.5,968.27,712.09
2018,7,24,11,0,898.0,105.0,3.2,25.2,922.0,974.98,715.19
2018,7,24,11,15,901.5,105.0,3.25,25.35,937.0,975.93,715.19
2018,7,24,11,30,905.0,105.0,3.3,25.5,952.0,973.95,713.42
2018,7,24,11,45,908.5,104.5,3.35,25.7,960.5,968.51,709.37
2018,7,24,12,0,912.0,104.0,3.4,25.9,969.0,960.16,703.53
2018,7,24,12,15,911.0,105.0,3.45,25.95,969.5,946.22,694.52
2018,7,24,12,30,910.0,106.0,3.5,26.0,970.0,929.55,683.79
2018,7,24,12,45,905.5,108.0,3.55,26.0,962.0,908.09,670.04
2018,7,24,13,0,901.0,110.0,3.6,26.0,954.0,884.2,654.69
2018,7,24,13,15,898.5,109.0,3.65,25.95,939.5,856.86,637.09
2018,7,24,13,30,896.0,108.0,3.7,25.9,925.0,827.27,617.89
2018,7,24,13,45,893.0,106.5,3.75,25.85,904.5,794.7,596.53
2018,7,24,14,0,890.0,105.0,3.8,25.8,884.0,760.17,573.65
2018,7,24,14,15,884.5,103.0,3.85,25.65,856.0,721.61,547.95
2018,7,24,14,30,879.0,101.0,3.9,25.5,828.0,681.57,520.43
2018,7,24,14,45,871.0,99.5,3.9,25.35,794.5,639.13,489.1
2018,7,24,15,0,863.0,98.0,3.9,25.2,761.0,595.76,456.36
2018,7,24,15,15,851.5,96.0,3.9,25.2,721.5,549.31,420.29
2018,7,24,15,30,840.0,94.0,3.9,25.2,682.0,502.63,383.18
2018,7,24,15,45,804.0,100.0,3.95,24.7,633.0,448.27,340.2
2018,7,24,16,0,768.0,106.0,4.0,24.2,584.0,400.01,300.81
2018,7,24,16,15,743.5,103.0,4.0,23.85,535.5,350.57,259.46
2018,7,24,16,30,719.0,100.0,4.0,23.5,487.0,303.09,218.95
2018,7,24,16,45,717.5,90.0,4.0,23.2,444.0,257.35,178.8
2018,7,24,17,0,716.0,80.0,4.0,22.9,401.0,211.67,138.71
2018,7,24,17,15,693.0,74.0,3.95,22.4,353.5,166.39,101.06
2018,7,24,17,30,670.0,68.0,3.9,21.9,306.0,120.37,65.72
2018,7,24,17,45,626.5,62.5,3.9,21.4,257.0,79.24,40.32
2018,7,24,18,0,583.0,57.0,3.9,20.9,208.0,42.75,31.68
2018,7,24,18,15,516.5,50.0,3.8,20.4,162.0,34.74,24.59
2018,7,24,18,30,450.0,43.0,3.7,19.9,116.0,31.43,21.4
2018,7,24,18,45,349.0,34.0,3.65,19.45,79.0,26.03,15.99
2018,7,24,19,0,248.0,25.0,3.6,19.0,42.0,20.29,4.58
2018,7,24,19,15,143.5,15.0,3.55,18.7,23.0,14.74,0.0
2018,7,24,19,30,39.0,5.0,3.5,18.4,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.5,18.15,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.6,16.15,17.5,38.26,0.0
2018,7,25,5,30,218.0,22.0,2.6,16.5,35.0,100.67,22.04
2018,7,25,5,45,345.0,30.5,2.65,16.9,73.5,171.01,122.71
2018,7,25,6,0,472.0,39.0,2.7,17.3,112.0,246.72,190.17
2018,7,25,6,15,516.0,47.0,2.6,17.8,154.0,297.21,235.85
2018,7,25,6,30,560.0,55.0,2.5,18.3,196.0,351.42,282.95
2018,7,25,6,45,524.0,73.0,2.45,18.75,228.5,378.07,306.26
2018,7,25,7,0,488.0,91.0,2.4,19.2,261.0,400.32,324.49
2018,7,25,7,15,462.5,114.5,2.4,19.85,296.0,427.75,345.31
2018,7,25,7,30,437.0,138.0,2.4,20.5,331.0,455.5,365.21
2018,7,25,7,45,511.5,136.5,2.35,21.2,389.0,521.52,414.99
2018,7,25,8,0,586.0,135.0,2.3,21.9,447.0,596.59,469.58
2018,7,25,8,15,713.5,106.5,2.3,22.6,521.5,681.56,529.8
2018,7,25,8,30,841.0,78.0,2.3,23.3,596.0,765.97,585.89
2018,7,25,8,45,853.5,80.0,2.35,24.0,639.5,802.26,607.47
2018,7,25,9,0,866.0,82.0,2.4,24.7,683.0,836.91,628.02
2018,7,25,9,15,874.0,85.0,2.4,25.25,722.0,866.88,645.15
2018,7,25,9,30,882.0,88.0,2.4,25.8,761.0,894.6,660.65
2018,7,25,9,45,885.0,92.0,2.4,26.3,793.5,916.41,672.27
2018,7,25,10,0,888.0,96.0,2.4,26.8,826.0,935.51,682.12
2018,7,25,10,15,893.5,98.0,2.5,27.1,854.5,952.03,691.79
2018,7,25,10,30,899.0,100.0,2.6,27.4,883.0,965.76,699.73
2018,7,25,10,45,903.0,101.5,2.7,27.7,905.0,974.66,704.65
2018,7,25,11,0,907.0,103.0,2.8,28.0,927.0,980.61,707.79
2018,7,25,11,15,910.5,103.5,2.95,28.05,942.5,982.08,709.27
2018,7,25,11,30,914.0,104.0,3.1,28.1,958.0,980.56,708.92
2018,7,25,11,45,914.5,105.0,3.2,28.15,965.5,973.72,704.83
2018,7,25,12,0,915.0,106.0,3.3,28.2,973.0,963.95,698.94
2018,7,25,12,15,916.0,105.5,3.45,28.05,973.5,950.31,691.46
2018,7,25,12,30,917.0,105.0,3.6,27.9,974.0,933.88,682.14
2018,7,25,12,45,917.5,103.5,3.7,27.75,967.5,913.31,669.76
2018,7,25,13,0,918.0,102.0,3.8,27.6,961.0,890.11,655.6
2018,7,25,13,15,915.0,101.5,3.9,27.4,946.5,862.4,638.44
2018,7,25,13,30,912.0,101.0,4.0,27.2,932.0,832.42,619.62
2018,7,25,13,45,891.5,110.0,4.05,27.0,906.0,795.63,595.72
2018,7,25,14,0,871.0,119.0,4.1,26.8,880.0,757.85,570.93
2018,7,25,14,15,776.0,163.5,4.15,26.45,825.0,698.39,529.54
2018,7,25,14,30,681.0,208.0,4.2,26.1,770.0,642.82,488.35
2018,7,25,14,45,720.0,178.5,4.25,25.8,750.5,610.92,466.24
2018,7,25,15,0,759.0,149.0,4.3,25.5,731.0,577.32,441.87
2018,7,25,15,15,753.5,141.5,4.3,25.5,693.5,533.07,407.63
2018,7,25,15,30,748.0,134.0,4.3,25.5,656.0,488.31,372.22
2018,7,25,15,45,684.0,145.0,4.3,24.65,598.5,430.36,327.24
2018,7,25,16,0,620.0,156.0,4.3,23.8,541.0,380.6,287.75
2018,7,25,16,15,633.0,137.5,4.3,23.25,503.5,337.44,251.65
2018,7,25,16,30,646.0,119.0,4.3,22.7,466.0,292.82,213.28
2018,7,25,16,45,660.0,104.0,4.25,22.2,428.0,250.15,175.49
2018,7,25,17,0,674.0,89.0,4.2,21.7,390.0,206.15,136.43
2018,7,25,17,15,668.0,79.5,4.15,21.15,347.0,162.48,99.42
2018,7,25,17,30,662.0,70.0,4.1,20.6,304.0,119.62,65.95
2018,7,25,17,45,614.5,64.5,4.05,20.1,254.5,78.72,40.98
2018,7,25,18,0,567.0,59.0,4.0,19.6,205.0,42.86,31.95
2018,7,25,18,15,495.5,52.0,3.9,19.25,159.0,36.59,26.32
2018,7,25,18,30,424.0,45.0,3.8,18.9,113.0,33.41,23.17
2018,7,25,18,45,317.0,35.5,3.7,18.5,76.5,27.64,17.33
2018,7,25,19,0,210.0,26.0,3.6,18.1,40.0,20.53,3.52
2018,7,25,19,15,118.0,15.5,3.5,17.9,22.0,15.24,0.0
2018,7,25,19,30,26.0,5.0,3.4,17.7,4.0,0.0,0.0
2018,7,25,19,45,13.0,2.5,3.3,17.5,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.0,2.4,15.75,16.0,31.44,0.0
2018,7,26,5,30,165.0,22.0,2.4,16.1,32.0,83.94,10.13
2018,7,26,5,45,275.0,34.0,2.35,16.4,68.5,149.94,107.04
2018,7,26,6,0,385.0,46.0,2.3,16.7,105.0,219.51,169.32
2018,7,26,6,15,278.0,59.0,2.25,17.2,110.0,203.28,161.42
2018,7,26,6,30,171.0,72.0,2.2,17.7,115.0,170.27,136.78
2018,7,26,6,45,138.5,101.5,2.15,18.15,141.5,187.54,151.54
2018,7,26,7,0,106.0,131.0,2.1,18.6,168.0,207.59,167.38
2018,7,26,7,15,194.0,147.5,2.05,19.15,228.0,283.2,229.03
2018,7,26,7,30,282.0,164.0,2.0,19.7,288.0,373.84,300.49
2018,7,26,7,45,367.5,167.0,1.9,20.25,349.0,454.9,362.36
2018,7,26,8,0,453.0,170.0,1.8,20.8,410.0,533.25,420.34
2018,7,26,8,15,459.5,182.5,1.8,21.3,446.0,566.45,442.62
2018,7,26,8,30,466.0,195.0,1.8,21.8,482.0,598.79,464.1
2018,7,26,8,45,482.0,207.5,1.8,22.3,523.5,638.03,490.22
2018,7,26,9,0,498.0,220.0,1.8,22.8,565.0,676.65,515.34
2018,7,26,9,15,543.5,219.0,1.85,23.2,615.5,725.75,548.74
2018,7,26,9,30,589.0,218.0,1.9,23.6,666.0,778.65,583.96
2018,7,26,9,45,616.5,220.0,1.95,24.0,708.5,814.79,606.99
2018,7,26,10,0,644.0,222.0,2.0,24.4,751.0,849.69,629.05
2018,7,26,10,15,668.0,221.0,2.1,24.65,786.5,876.66,646.02
2018,7,26,10,30,692.0,220.0,2.2,24.9,822.0,901.8,661.82
2018,7,26,10,45,729.0,206.0,2.3,25.15,854.5,923.83,675.6
2018,7,26,11,0,766.0,192.0,2.4,25.4,887.0,940.38,685.85
2018,7,26,11,15,819.5,162.0,2.55,25.4,917.0,958.04,698.06
2018,7,26,11,30,873.0,132.0,2.7,25.4,947.0,968.55,705.67
2018,7,26,11,45,877.5,130.5,2.8,25.45,955.5,963.05,702.41
2018,7,26,12,0,882.0,129.0,2.9,25.5,964.0,954.71,697.51
2018,7,26,12,15,879.5,131.5,3.0,25.45,964.0,941.0,689.41
2018,7,26,12,30,877.0,134.0,3.1,25.4,964.0,924.66,679.63
2018,7,26,12,45,738.0,215.5,3.2,25.3,910.5,864.7,640.71
2018,7,26,13,0,599.0,297.0,3.3,25.2,857.0,802.63,596.78
2018,7,26,13,15,553.0,321.0,3.35,25.0,831.5,769.1,573.4
2018,7,26,13,30,507.0,345.0,3.4,24.8,806.0,735.15,549.33
2018,7,26,13,45,520.5,329.0,3.45,24.65,792.5,711.5,533.99
2018,7,26,14,0,534.0,313.0,3.5,24.5,779.0,686.01,517.02
2018,7,26,14,15,528.0,301.0,3.55,24.25,749.0,648.59,491.11
2018,7,26,14,30,522.0,289.0,3.6,24.0,719.0,610.72,464.45
2018,7,26,14,45,521.0,272.5,3.6,23.75,686.5,571.6,436.36
2018,7,26,15,0,520.0,256.0,3.6,23.5,654.0,531.87,407.23
2018,7,26,15,15,578.5,217.0,3.6,23.5,638.0,502.99,385.66
2018,7,26,15,30,637.0,178.0,3.6,23.5,622.0,468.73,358.94
2018,7,26,15,45,658.0,157.0,3.65,22.95,589.5,428.13,326.87
2018,7,26,16,0,679.0,136.0,3.7,22.4,557.0,385.14,291.68
2018,7,26,16,15,678.0,124.5,3.7,22.05,516.0,340.44,253.87
2018,7,26,16,30,677.0,113.0,3.7,21.7,475.0,295.53,215.01
2018,7,26,16,45,681.0,100.0,3.7,21.3,433.5,250.53,175.36
2018,7,26,17,0,685.0,87.0,3.7,20.9,392.0,205.13,135.37
2018,7,26,17,15,664.0,79.5,3.65,20.45,345.0,160.31,98.01
2018,7,26,17,30,643.0,72.0,3.6,20.0,298.0,117.75,65.51
2018,7,26,17,45,604.0,66.0,3.6,19.55,251.0,77.88,41.22
2018,7,26,18,0,565.0,60.0,3.6,19.1,204.0,42.22,31.46
2018,7,26,18,15,495.5,52.5,3.55,18.7,158.0,37.17,26.88
2018,7,26,18,30,426.0,45.0,3.5,18.3,112.0,33.57,23.35
2018,7,26,18,45,322.0,35.0,3.45,17.9,75.5,27.32,17.01
2018,7,26,19,0,218.0,25.0,3.4,17.5,39.0,20.65,2.08
2018,7,26,19,15,124.0,15.0,3.4,17.25,21.5,14.74,0.0
2018,7,26,19,30,30.0,5.0,3.4,17.0,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,16.8,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,5,15,61.0,10.5,3.45,14.8,14.0,25.47,0.0
2018,7,27,5,30,122.0,21.0,3.5,15.1,28.0,69.3,0.0
2018,7,27,5,45,214.0,35.5,3.5,15.4,62.0,130.16,92.56
2018,7,27,6,0,306.0,50.0,3.5,15.7,96.0,191.77,148.58
2018,7,27,6,15,305.5,64.5,3.5,16.15,125.5,221.76,177.3
2018,7,27,6,30,305.0,79.0,3.5,16.6,155.0,251.48,204.41
2018,7,27,6,45,327.0,96.5,3.45,17.0,194.5,296.22,242.54
2018,7,27,7,0,349.0,114.0,3.4,17.4,234.0,342.31,280.52
2018,7,27,7,15,382.5,127.5,3.35,17.85,278.5,392.1,320.45
2018,7,27,7,30,416.0,141.0,3.3,18.3,323.0,443.9,360.84
2018,7,27,7,45,419.5,160.0,3.25,18.7,363.0,482.74,389.66
2018,7,27,8,0,423.0,179.0,3.2,19.1,403.0,520.7,417.07
2018,7,27,8,15,460.0,187.0,3.2,19.5,451.5,571.22,454.26
2018,7,27,8,30,497.0,195.0,3.2,19.9,500.0,622.95,491.5
2018,7,27,8,45,514.0,205.0,3.15,20.3,541.0,661.17,517.53
2018,7,27,9,0,531.0,215.0,3.1,20.7,582.0,698.78,542.71
2018,7,27,9,15,554.0,221.0,3.15,21.05,623.5,736.49,568.32
2018,7,27,9,30,577.0,227.0,3.2,21.4,665.0,776.53,595.14
2018,7,27,9,45,611.5,225.0,3.2,21.75,708.5,814.69,620.57
2018,7,27,10,0,646.0,223.0,3.2,22.1,752.0,851.85,644.97
2018,7,27,10,15,700.0,206.5,3.25,22.35,798.5,890.87,670.18
2018,7,27,10,30,754.0,190.0,3.3,22.6,845.0,928.53,694.24
2018,7,27,10,45,790.5,175.5,3.35,22.85,878.0,946.78,705.13
2018,7,27,11,0,827.0,161.0,3.4,23.1,911.0,966.38,717.12
2018,7,27,11,15,850.5,149.5,3.45,23.25,932.0,969.01,718.11
2018,7,27,11,30,874.0,138.0,3.5,23.4,953.0,974.46,721.24
2018,7,27,11,45,879.5,136.5,3.5,23.55,962.0,969.82,717.4
2018,7,27,12,0,885.0,135.0,3.5,23.7,971.0,962.33,711.85
2018,7,27,12,15,889.5,133.0,3.6,23.75,973.5,950.58,704.51
2018,7,27,12,30,894.0,131.0,3.7,23.8,976.0,936.03,695.37
2018,7,27,12,45,899.5,126.5,3.75,23.85,971.0,917.22,683.11
2018,7,27,13,0,905.0,122.0,3.8,23.9,966.0,895.66,669.03
2018,7,27,13,15,902.5,121.0,3.85,23.85,951.5,868.03,651.06
2018,7,27,13,30,900.0,120.0,3.9,23.8,937.0,838.14,631.48
2018,7,27,13,45,883.0,125.5,3.95,23.75,911.0,800.94,606.71
2018,7,27,14,0,866.0,131.0,4.0,23.7,885.0,762.62,580.96
2018,7,27,14,15,832.5,142.5,3.95,23.55,848.0,716.14,548.57
2018,7,27,14,30,799.0,154.0,3.9,23.4,811.0,671.2,515.23
2018,7,27,14,45,796.5,147.0,3.9,23.3,778.5,629.55,484.41
2018,7,27,15,0,794.0,140.0,3.9,23.2,746.0,586.77,452.01
2018,7,27,15,15,785.5,134.0,3.9,23.2,707.0,540.68,416.16
2018,7,27,15,30,777.0,128.0,3.9,23.2,668.0,494.3,379.21
2018,7,27,15,45,765.0,122.0,3.85,22.8,624.5,446.24,340.55
2018,7,27,16,0,753.0,116.0,3.8,22.4,581.0,398.58,301.16
2018,7,27,16,15,738.0,109.5,3.8,22.1,535.0,350.0,260.08
2018,7,27,16,30,723.0,103.0,3.8,21.8,489.0,299.12,216.47
2018,7,27,16,45,716.5,94.5,3.8,21.45,445.0,253.09,176.0
2018,7,27,17,0,710.0,86.0,3.8,21.1,401.0,207.63,136.16
2018,7,27,17,15,680.0,80.5,3.8,20.55,351.5,161.9,98.55
2018,7,27,17,30,650.0,75.0,3.8,20.0,302.0,119.32,66.71
2018,7,27,17,45,564.5,73.0,3.85,19.45,247.0,80.27,44.95
2018,7,27,18,0,479.0,71.0,3.9,18.9,192.0,50.26,38.51
2018,7,27,18,15,398.5,60.0,3.9,18.35,145.5,44.12,32.96
2018,7,27,18,30,318.0,49.0,3.9,17.8,99.0,36.86,26.2
2018,7,27,18,45,224.5,36.0,3.9,17.2,65.0,27.71,17.27
2018,7,27,19,0,131.0,23.0,3.9,16.6,31.0,18.09,0.0
2018,7,27,19,15,65.5,11.5,3.9,16.3,15.5,11.3,0.0
2018,7,27,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,28,5,15,21.0,7.5,2.2,13.95,8.5,12.55,0.0
2018,7,28,5,30,42.0,15.0,2.2,14.3,17.0,32.7,0.0
2018,7,28,5,45,75.5,33.0,2.25,14.7,42.0,72.56,49.81
2018,7,28,6,0,109.0,51.0,2.3,15.1,67.0,109.39,83.63
2018,7,28,6,15,87.0,68.0,2.2,15.45,84.0,117.23,92.29
2018,7,28,6,30,65.0,85.0,2.1,15.8,101.0,122.59,97.8
2018,7,28,6,45,66.5,107.5,2.0,16.2,127.0,150.32,121.22
2018,7,28,7,0,68.0,130.0,1.9,16.6,153.0,177.77,143.74
2018,7,28,7,15,108.0,153.0,1.85,17.0,197.0,236.5,191.69
2018,7,28,7,30,148.0,176.0,1.8,17.4,241.0,291.32,235.4
2018,7,28,7,45,175.0,198.0,1.75,17.85,283.5,338.65,271.89
2018,7,28,8,0,202.0,220.0,1.7,18.3,326.0,387.46,308.69
2018,7,28,8,15,215.5,242.0,1.7,18.7,365.0,427.23,337.63
2018,7,28,8,30,229.0,264.0,1.7,19.1,404.0,467.19,366.18
2018,7,28,8,45,288.5,272.0,1.65,19.5,462.0,538.67,418.34
2018,7,28,9,0,348.0,280.0,1.6,19.9,520.0,603.78,464.39
2018,7,28,9,15,401.0,281.0,1.7,20.3,573.0,666.11,508.17
2018,7,28,9,30,454.0,282.0,1.8,20.7,626.0,721.22,546.35
2018,7,28,9,45,482.0,288.0,1.85,21.05,668.5,759.25,571.36
2018,7,28,10,0,510.0,294.0,1.9,21.4,711.0,796.48,595.69
2018,7,28,10,15,551.5,290.0,1.95,21.8,755.5,834.9,620.98
2018,7,28,10,30,593.0,286.0,2.0,22.2,800.0,873.46,646.04
2018,7,28,10,45,609.5,285.5,2.1,22.6,826.0,889.13,655.71
2018,7,28,11,0,626.0,285.0,2.2,23.0,852.0,902.69,664.22
2018,7,28,11,15,632.5,286.5,2.3,23.3,867.5,906.43,666.33
2018,7,28,11,30,639.0,288.0,2.4,23.6,883.0,907.89,667.06
2018,7,28,11,45,644.0,287.5,2.45,23.9,891.5,903.66,663.71
2018,7,28,12,0,649.0,287.0,2.5,24.2,900.0,897.19,658.97
2018,7,28,12,15,668.0,275.0,2.6,24.35,906.0,890.24,655.29
2018,7,28,12,30,687.0,263.0,2.7,24.5,912.0,880.78,649.9
2018,7,28,12,45,722.5,239.0,2.8,24.6,916.5,871.75,645.05
2018,7,28,13,0,758.0,215.0,2.9,24.7,921.0,859.4,637.5
2018,7,28,13,15,696.5,241.0,3.0,24.65,882.0,810.41,604.59
2018,7,28,13,30,635.0,267.0,3.1,24.6,843.0,762.5,570.99
2018,7,28,13,45,625.0,263.0,3.15,24.55,818.5,728.26,547.63
2018,7,28,14,0,615.0,259.0,3.2,24.5,794.0,693.31,523.31
2018,7,28,14,15,636.0,241.5,3.25,24.35,778.5,667.1,505.65
2018,7,28,14,30,657.0,224.0,3.3,24.2,763.0,638.21,485.56
2018,7,28,14,45,639.5,219.5,3.35,24.0,726.0,594.57,453.79
2018,7,28,15,0,622.0,215.0,3.4,23.8,689.0,551.36,421.74
2018,7,28,15,15,614.0,205.5,3.4,23.8,652.5,509.33,389.57
2018,7,28,15,30,606.0,196.0,3.4,23.8,616.0,467.3,356.66
2018,7,28,15,45,597.0,185.0,3.45,23.3,576.0,423.6,322.48
2018,7,28,16,0,588.0,174.0,3.5,22.8,536.0,380.28,287.64
2018,7,28,16,15,593.0,157.0,3.5,22.45,497.0,336.91,251.49
2018,7,28,16,30,598.0,140.0,3.5,22.1,458.0,292.84,213.87
2018,7,28,16,45,597.0,127.0,3.5,21.7,417.5,250.23,177.0
2018,7,28,17,0,596.0,114.0,3.5,21.3,377.0,207.71,140.26
2018,7,28,17,15,561.0,107.5,3.45,20.8,330.0,166.19,106.9
2018,7,28,17,30,526.0,101.0,3.4,20.3,283.0,128.45,79.33
2018,7,28,17,45,470.5,91.0,3.35,19.75,234.0,89.98,56.14
2018,7,28,18,0,415.0,81.0,3.3,19.2,185.0,58.46,45.6
2018,7,28,18,15,346.0,67.5,3.3,18.7,140.5,49.97,37.97
2018,7,28,18,30,277.0,54.0,3.3,18.2,96.0,41.01,29.68
2018,7,28,18,45,188.0,37.5,3.25,17.65,61.5,29.03,18.18
2018,7,28,19,0,99.0,21.0,3.2,17.1,27.0,16.45,0.0
2018,7,28,19,15,49.5,10.5,3.2,16.8,13.5,10.32,0.0
2018,7,28,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,29,5,15,0.0,7.0,2.4,14.65,7.0,6.88,0.0
2018,7,29,5,30,0.0,14.0,2.4,14.8,14.0,13.51,0.0
2018,7,29,5,45,31.5,32.5,2.45,15.0,37.0,46.96,30.25
2018,7,29,6,0,63.0,51.0,2.5,15.2,60.0,85.96,64.77
2018,7,29,6,15,68.5,70.5,2.45,15.5,84.0,112.57,88.4
2018,7,29,6,30,74.0,90.0,2.4,15.8,108.0,139.22,111.6
2018,7,29,6,45,135.0,110.0,2.4,16.1,152.5,195.88,159.53
2018,7,29,7,0,196.0,130.0,2.4,16.4,197.0,264.94,216.73
2018,7,29,7,15,203.5,148.5,2.4,16.8,228.0,297.35,242.57
2018,7,29,7,30,211.0,167.0,2.4,17.2,259.0,329.91,267.94
2018,7,29,7,45,207.0,193.0,2.4,17.6,292.5,354.87,286.49
2018,7,29,8,0,203.0,219.0,2.4,18.0,326.0,386.85,309.95
2018,7,29,8,15,269.0,231.0,2.35,18.4,386.5,464.21,369.16
2018,7,29,8,30,335.0,243.0,2.3,18.8,447.0,536.7,423.01
2018,7,29,8,45,388.5,246.5,2.3,19.25,500.5,592.57,463.37
2018,7,29,9,0,442.0,250.0,2.3,19.7,554.0,659.57,510.74
2018,7,29,9,15,452.0,262.0,2.3,19.9,589.0,690.02,530.65
2018,7,29,9,30,462.0,274.0,2.3,20.1,624.0,719.34,549.83
2018,7,29,9,45,507.5,270.5,2.35,20.3,671.5,763.45,580.57
2018,7,29,10,0,553.0,267.0,2.4,20.5,719.0,807.35,610.67
2018,7,29,10,15,605.5,252.0,2.45,20.55,763.0,847.5,638.65
2018,7,29,10,30,658.0,237.0,2.5,20.6,807.0,884.66,664.41
2018,7,29,10,45,705.0,219.0,2.55,20.65,844.0,911.83,681.97
2018,7,29,11,0,752.0,201.0,2.6,20.7,881.0,936.92,698.21
2018,7,29,11,15,713.5,225.0,2.65,20.65,878.5,921.16,687.46
2018,7,29,11,30,675.0,249.0,2.7,20.6,876.0,902.55,675.23
2018,7,29,11,45,728.5,222.0,2.75,20.6,904.0,917.53,685.61
2018,7,29,12,0,782.0,195.0,2.8,20.6,932.0,927.08,692.13
2018,7,29,12,15,777.5,197.0,2.9,20.5,930.0,911.36,682.42
2018,7,29,12,30,773.0,199.0,3.0,20.4,928.0,893.38,671.38
2018,7,29,12,45,736.5,217.5,3.05,20.35,907.5,862.33,650.91
2018,7,29,13,0,700.0,236.0,3.1,20.3,887.0,828.76,628.5
2018,7,29,13,15,616.5,279.5,3.15,20.2,846.5,779.26,592.24
2018,7,29,13,30,533.0,323.0,3.2,20.1,806.0,733.19,558.04
2018,7,29,13,45,466.0,342.5,3.25,20.0,757.0,679.59,518.97
2018,7,29,14,0,399.0,362.0,3.3,19.9,708.0,628.98,481.6
2018,7,29,14,15,308.0,373.5,3.35,19.8,635.5,560.4,430.35
2018,7,29,14,30,217.0,385.0,3.4,19.7,563.0,499.06,383.87
2018,7,29,14,45,176.0,368.5,3.45,19.6,509.0,447.45,345.4
2018,7,29,15,0,135.0,352.0,3.5,19.5,455.0,399.1,308.94
2018,7,29,15,15,135.5,330.0,3.5,19.5,428.5,371.57,288.35
2018,7,29,15,30,136.0,308.0,3.5,19.5,402.0,344.02,267.41
2018,7,29,15,45,116.0,280.5,3.6,19.25,357.0,302.83,235.97
2018,7,29,16,0,96.0,253.0,3.7,19.0,312.0,268.05,209.25
2018,7,29,16,15,181.5,211.0,3.75,18.75,311.0,250.77,194.5
2018,7,29,16,30,267.0,169.0,3.8,18.5,310.0,224.78,171.15
2018,7,29,16,45,444.5,135.0,3.85,18.3,342.0,219.38,159.69
2018,7,29,17,0,622.0,101.0,3.9,18.1,374.0,199.86,134.65
2018,7,29,17,15,581.0,95.0,3.85,17.75,324.5,156.58,99.49
2018,7,29,17,30,540.0,89.0,3.8,17.4,275.0,117.61,70.92
2018,7,29,17,45,491.0,80.5,3.8,17.1,228.5,80.51,48.82
2018,7,29,18,0,442.0,72.0,3.8,16.8,182.0,51.56,39.98
2018,7,29,18,15,367.5,61.0,3.7,16.5,138.0,44.92,33.88
2018,7,29,18,30,293.0,50.0,3.6,16.2,94.0,37.83,27.16
2018,7,29,18,45,189.5,35.0,3.5,15.95,59.5,27.02,16.52
2018,7,29,19,0,86.0,20.0,3.4,15.7,25.0,16.86,0.0
2018,7,29,19,15,43.0,10.0,3.35,15.55,12.5,9.83,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,5,15,24.0,8.5,2.75,13.95,9.5,14.19,0.0
2018,7,30,5,30,48.0,17.0,2.8,14.2,19.0,37.04,0.0
2018,7,30,5,45,98.0,35.5,2.8,14.5,47.0,84.46,57.5
2018,7,30,6,0,148.0,54.0,2.8,14.8,75.0,128.72,98.79
2018,7,30,6,15,112.5,65.5,2.75,15.2,85.5,125.1,98.71
2018,7,30,6,30,77.0,77.0,2.7,15.6,96.0,124.33,99.38
2018,7,30,6,45,47.0,95.5,2.65,16.0,108.0,125.66,100.74
2018,7,30,7,0,17.0,114.0,2.6,16.4,120.0,124.79,99.52
2018,7,30,7,15,33.5,140.5,2.55,16.9,154.5,168.94,135.86
2018,7,30,7,30,50.0,167.0,2.5,17.4,189.0,209.11,168.17
2018,7,30,7,45,84.0,193.5,2.4,17.85,235.5,262.33,210.73
2018,7,30,8,0,118.0,220.0,2.3,18.3,282.0,325.95,260.34
2018,7,30,8,15,155.5,242.5,2.3,18.8,332.0,381.64,302.88
2018,7,30,8,30,193.0,265.0,2.3,19.3,382.0,439.26,345.97
2018,7,30,8,45,264.0,274.0,2.25,19.75,447.5,520.05,406.16
2018,7,30,9,0,335.0,283.0,2.2,20.2,513.0,595.2,460.52
2018,7,30,9,15,381.5,285.5,2.25,20.6,562.0,644.42,495.15
2018,7,30,9,30,428.0,288.0,2.3,21.0,611.0,703.17,535.89
2018,7,30,9,45,460.0,291.0,2.35,21.35,653.0,741.12,561.38
2018,7,30,10,0,492.0,294.0,2.4,21.7,695.0,778.51,586.34
2018,7,30,10,15,556.5,277.0,2.45,21.95,746.0,824.59,618.39
2018,7,30,10,30,621.0,260.0,2.5,22.2,797.0,872.28,650.98
2018,7,30,10,45,648.0,253.5,2.6,22.45,826.5,892.01,664.01
2018,7,30,11,0,675.0,247.0,2.7,22.7,856.0,909.65,675.73
2018,7,30,11,15,683.0,247.5,2.75,22.85,872.5,913.95,677.95
2018,7,30,11,30,691.0,248.0,2.8,23.0,889.0,915.83,678.77
2018,7,30,11,45,619.0,287.0,2.85,23.15,865.0,877.96,651.2
2018,7,30,12,0,547.0,326.0,2.9,23.3,841.0,839.17,622.73
2018,7,30,12,15,552.0,321.5,2.95,23.45,841.0,827.89,615.37
2018,7,30,12,30,557.0,317.0,3.0,23.6,841.0,814.81,606.56
2018,7,30,12,45,669.5,255.0,3.0,23.7,880.0,838.53,625.95
2018,7,30,13,0,782.0,193.0,3.0,23.8,919.0,855.88,638.36
2018,7,30,13,15,780.0,190.5,3.05,23.75,905.0,829.27,620.86
2018,7,30,13,30,778.0,188.0,3.1,23.7,891.0,800.77,602.32
2018,7,30,13,45,764.0,189.5,3.1,23.65,866.0,765.0,578.26
2018,7,30,14,0,750.0,191.0,3.1,23.6,841.0,727.2,551.56
2018,7,30,14,15,742.0,188.0,3.1,23.45,813.0,689.42,524.82
2018,7,30,14,30,734.0,185.0,3.1,23.3,785.0,650.75,496.93
2018,7,30,14,45,711.0,185.0,3.15,23.15,746.0,604.83,463.22
2018,7,30,15,0,688.0,185.0,3.2,23.0,707.0,559.6,429.32
2018,7,30,15,15,666.0,181.0,3.2,23.0,664.0,512.24,392.84
2018,7,30,15,30,644.0,177.0,3.2,23.0,621.0,466.01,356.47
2018,7,30,15,45,625.5,170.0,3.2,22.55,577.5,419.96,320.08
2018,7,30,16,0,607.0,163.0,3.2,22.1,534.0,375.12,283.76
2018,7,30,16,15,588.5,155.5,3.2,21.7,491.0,331.25,247.35
2018,7,30,16,30,570.0,148.0,3.2,21.3,448.0,288.94,211.62
2018,7,30,16,45,533.5,142.5,3.25,20.9,401.0,245.94,175.74
