Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,12,15,825.5,175.5,2.45,24.35,921.0,899.95,662.73
2018,8,19,12,30,843.0,166.0,2.5,24.4,927.0,888.21,655.37
2018,8,19,12,45,871.5,149.5,2.5,24.5,929.5,873.97,645.91
2018,8,19,13,0,900.0,133.0,2.5,24.6,932.0,858.73,635.88
2018,8,19,13,15,896.5,131.5,2.55,24.5,915.5,828.64,616.73
2018,8,19,13,30,893.0,130.0,2.6,24.4,899.0,796.31,596.04
2018,8,19,13,45,873.5,135.0,2.65,24.35,870.5,756.37,569.79
2018,8,19,14,0,854.0,140.0,2.7,24.3,842.0,714.47,540.84
2018,8,19,14,15,783.5,163.5,2.75,24.05,789.0,656.93,499.12
2018,8,19,14,30,713.0,187.0,2.8,23.8,736.0,600.52,457.58
2018,8,19,14,45,729.5,170.5,2.8,23.6,709.0,562.76,429.7
2018,8,19,15,0,746.0,154.0,2.8,23.4,682.0,522.49,398.94
2018,8,19,15,15,715.0,152.5,2.8,23.4,634.0,470.71,358.22
2018,8,19,15,30,684.0,151.0,2.8,23.4,586.0,420.83,318.17
2018,8,19,15,45,687.5,137.5,2.85,22.75,547.0,375.5,281.25
2018,8,19,16,0,691.0,124.0,2.9,22.1,508.0,329.28,242.38
2018,8,19,16,15,628.5,124.5,2.9,21.65,449.0,276.25,198.7
2018,8,19,16,30,566.0,125.0,2.9,21.2,390.0,229.31,160.22
2018,8,19,16,45,553.0,112.0,2.9,20.7,345.5,185.34,123.26
2018,8,19,17,0,540.0,99.0,2.9,20.2,301.0,142.72,89.09
2018,8,19,17,15,517.0,87.5,2.85,19.6,257.0,102.17,60.72
2018,8,19,17,30,494.0,76.0,2.8,19.0,213.0,64.21,40.94
2018,8,19,17,45,422.5,66.5,2.8,18.35,166.0,48.24,36.72
2018,8,19,18,0,351.0,57.0,2.8,17.7,119.0,42.54,31.42
2018,8,19,18,15,258.0,42.5,2.75,17.25,80.0,32.47,21.98
2018,8,19,18,30,165.0,28.0,2.7,16.8,41.0,21.86,9.27
2018,8,19,18,45,95.0,16.5,2.6,16.3,22.5,16.22,0.0
2018,8,19,19,0,25.0,5.0,2.5,15.8,4.0,0.0,0.0
2018,8,19,19,15,12.5,2.5,2.5,15.65,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,5,15,8.0,2.0,2.05,14.2,2.0,0.0,0.0
2018,8,20,5,30,16.0,4.0,2.1,14.5,4.0,3.93,0.0
2018,8,20,5,45,25.0,11.0,2.1,14.75,12.5,18.11,0.0
2018,8,20,6,0,34.0,18.0,2.1,15.0,21.0,32.67,18.31
2018,8,20,6,15,17.0,27.0,2.1,15.3,28.5,33.13,21.62
2018,8,20,6,30,0.0,36.0,2.1,15.6,36.0,34.76,23.63
2018,8,20,6,45,0.0,45.5,2.05,15.9,45.5,43.95,31.63
2018,8,20,7,0,0.0,55.0,2.0,16.2,55.0,53.14,39.47
2018,8,20,7,15,0.0,60.0,1.95,16.55,60.0,57.98,43.47
2018,8,20,7,30,0.0,65.0,1.9,16.9,65.0,62.82,47.37
2018,8,20,7,45,0.0,77.5,1.8,17.3,77.5,74.94,57.23
2018,8,20,8,0,0.0,90.0,1.7,17.7,90.0,87.3,67.13
2018,8,20,8,15,0.0,105.5,1.7,18.1,105.5,102.73,79.41
2018,8,20,8,30,0.0,121.0,1.7,18.5,121.0,118.16,91.51
2018,8,20,8,45,25.5,144.5,1.65,18.9,161.0,166.25,130.59
2018,8,20,9,0,51.0,168.0,1.6,19.3,201.0,211.77,166.78
2018,8,20,9,15,28.5,179.5,1.65,19.65,198.0,205.51,160.23
2018,8,20,9,30,6.0,191.0,1.7,20.0,195.0,192.83,148.84
2018,8,20,9,45,39.5,201.0,1.7,20.35,231.5,237.24,184.24
2018,8,20,10,0,73.0,211.0,1.7,20.7,268.0,283.9,220.57
2018,8,20,10,15,44.5,241.0,1.8,20.95,276.0,282.51,217.57
2018,8,20,10,30,16.0,271.0,1.9,21.2,284.0,280.97,214.68
2018,8,20,10,45,23.0,297.5,1.95,21.45,317.0,319.28,243.29
2018,8,20,11,0,30.0,324.0,2.0,21.7,350.0,351.42,266.84
2018,8,20,11,15,60.0,368.0,2.05,21.85,421.0,421.87,319.19
2018,8,20,11,30,90.0,412.0,2.1,22.0,492.0,491.27,369.54
2018,8,20,11,45,158.5,419.0,2.15,22.1,561.0,560.99,420.9
2018,8,20,12,0,227.0,426.0,2.2,22.2,630.0,623.71,466.44
2018,8,20,12,15,368.5,373.5,2.3,22.2,705.0,691.45,518.08
2018,8,20,12,30,510.0,321.0,2.4,22.2,780.0,753.0,564.5
2018,8,20,12,45,636.5,257.5,2.45,22.2,825.0,782.5,588.1
2018,8,20,13,0,763.0,194.0,2.5,22.2,870.0,804.85,605.96
2018,8,20,13,15,689.5,225.0,2.55,22.1,827.5,753.57,569.59
2018,8,20,13,30,616.0,256.0,2.6,22.0,785.0,703.83,533.64
2018,8,20,13,45,578.5,266.0,2.7,21.95,752.0,663.06,504.63
2018,8,20,14,0,541.0,276.0,2.8,21.9,719.0,623.88,476.2
2018,8,20,14,15,585.0,246.0,2.85,21.65,709.0,600.94,460.92
2018,8,20,14,30,629.0,216.0,2.9,21.4,699.0,574.05,442.0
2018,8,20,14,45,675.5,187.0,2.9,21.2,683.0,544.95,420.4
2018,8,20,15,0,722.0,158.0,2.9,21.0,667.0,511.01,394.22
2018,8,20,15,15,709.0,150.5,2.9,21.0,625.5,463.43,356.19
2018,8,20,15,30,696.0,143.0,2.9,21.0,584.0,416.15,317.52
2018,8,20,15,45,680.0,135.0,2.95,20.35,539.0,367.8,277.91
2018,8,20,16,0,664.0,127.0,3.0,19.7,494.0,320.41,238.03
2018,8,20,16,15,636.0,120.5,3.05,19.25,445.0,272.21,196.94
2018,8,20,16,30,608.0,114.0,3.1,18.8,396.0,226.55,157.85
2018,8,20,16,45,586.5,103.0,3.1,18.35,348.5,180.78,119.21
2018,8,20,17,0,565.0,92.0,3.1,17.9,301.0,137.22,84.44
2018,8,20,17,15,540.0,81.5,3.1,17.4,256.5,96.18,56.07
2018,8,20,17,30,515.0,71.0,3.1,16.9,212.0,57.93,37.26
2018,8,20,17,45,450.5,62.0,3.1,16.4,166.0,44.45,33.67
2018,8,20,18,0,386.0,53.0,3.1,15.9,120.0,40.0,29.4
2018,8,20,18,15,290.0,41.0,3.05,15.55,81.5,31.38,21.11
2018,8,20,18,30,194.0,29.0,3.0,15.2,43.0,22.83,8.76
2018,8,20,18,45,111.5,17.0,2.9,14.9,23.5,16.71,0.0
2018,8,20,19,0,29.0,5.0,2.8,14.6,4.0,0.0,0.0
2018,8,20,19,15,14.5,2.5,2.75,14.5,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,5,15,8.0,2.0,2.1,14.1,2.0,0.0,0.0
2018,8,21,5,30,16.0,4.0,2.2,14.4,4.0,0.0,0.0
2018,8,21,5,45,67.0,19.0,2.3,14.65,24.0,38.1,0.0
2018,8,21,6,0,118.0,34.0,2.4,14.9,44.0,91.15,59.22
2018,8,21,6,15,122.0,47.5,2.4,15.15,64.5,111.13,84.3
2018,8,21,6,30,126.0,61.0,2.4,15.4,85.0,132.25,104.4
2018,8,21,6,45,63.0,75.5,2.4,15.7,87.5,116.38,92.59
2018,8,21,7,0,0.0,90.0,2.4,16.0,90.0,90.56,70.85
2018,8,21,7,15,1.0,105.5,2.35,16.35,106.0,106.39,84.0
2018,8,21,7,30,2.0,121.0,2.3,16.7,122.0,122.3,96.89
2018,8,21,7,45,4.0,138.0,2.25,17.0,140.0,140.55,111.5
2018,8,21,8,0,6.0,155.0,2.2,17.3,158.0,158.9,125.97
2018,8,21,8,15,10.0,174.0,2.15,17.7,179.5,180.92,143.18
2018,8,21,8,30,14.0,193.0,2.1,18.1,201.0,203.13,160.28
2018,8,21,8,45,12.5,198.0,2.05,18.45,205.5,206.54,162.16
2018,8,21,9,0,11.0,203.0,2.0,18.8,210.0,209.99,164.13
2018,8,21,9,15,8.5,201.0,2.05,19.15,206.5,205.43,159.85
2018,8,21,9,30,6.0,199.0,2.1,19.5,203.0,200.92,155.68
2018,8,21,9,45,6.0,194.0,2.1,19.8,198.5,195.6,151.04
2018,8,21,10,0,6.0,189.0,2.1,20.1,194.0,190.38,146.55
2018,8,21,10,15,7.5,203.5,2.15,20.35,209.5,206.01,158.4
2018,8,21,10,30,9.0,218.0,2.2,20.6,225.0,221.59,170.1
2018,8,21,10,45,12.5,246.0,2.2,20.9,256.5,252.35,193.34
2018,8,21,11,0,16.0,274.0,2.2,21.2,288.0,282.95,216.15
2018,8,21,11,15,14.0,257.5,2.25,21.35,270.0,264.29,201.62
2018,8,21,11,30,12.0,241.0,2.3,21.5,252.0,245.77,187.35
2018,8,21,11,45,11.5,236.5,2.35,21.65,247.0,240.47,183.2
2018,8,21,12,0,11.0,232.0,2.4,21.8,242.0,235.17,179.03
2018,8,21,12,15,10.5,228.5,2.45,21.8,238.0,230.85,175.74
2018,8,21,12,30,10.0,225.0,2.5,21.8,234.0,226.53,172.47
2018,8,21,12,45,10.0,226.0,2.55,21.85,235.0,226.97,172.84
2018,8,21,13,0,10.0,227.0,2.6,21.9,236.0,227.36,173.19
2018,8,21,13,15,11.5,237.0,2.65,21.85,247.0,237.49,181.13
2018,8,21,13,30,13.0,247.0,2.7,21.8,258.0,247.38,188.88
2018,8,21,13,45,12.5,246.5,2.7,21.7,257.0,245.66,187.76
2018,8,21,14,0,12.0,246.0,2.7,21.6,256.0,243.9,186.67
2018,8,21,14,15,14.0,250.0,2.75,21.45,261.0,247.91,190.16
2018,8,21,14,30,16.0,254.0,2.8,21.3,266.0,251.6,193.42
2018,8,21,14,45,27.0,265.5,2.8,21.1,285.0,263.24,202.95
2018,8,21,15,0,38.0,277.0,2.8,20.9,304.0,276.24,213.44
2018,8,21,15,15,60.5,274.0,2.8,20.9,313.5,280.34,216.91
2018,8,21,15,30,83.0,271.0,2.8,20.9,323.0,281.98,218.22
2018,8,21,15,45,132.5,251.5,2.8,20.35,327.5,272.92,211.11
2018,8,21,16,0,182.0,232.0,2.8,19.8,332.0,263.14,202.54
2018,8,21,16,15,235.0,206.5,2.8,19.4,323.0,239.84,182.18
2018,8,21,16,30,288.0,181.0,2.8,19.0,314.0,215.83,160.31
2018,8,21,16,45,288.5,167.5,2.75,18.65,287.0,187.33,136.56
2018,8,21,17,0,289.0,154.0,2.7,18.3,260.0,158.61,113.63
2018,8,21,17,15,253.0,133.5,2.65,17.9,215.5,122.15,87.83
2018,8,21,17,30,217.0,113.0,2.6,17.5,171.0,89.56,67.69
2018,8,21,17,45,176.0,88.0,2.55,17.1,128.5,68.63,54.66
2018,8,21,18,0,135.0,63.0,2.5,16.7,86.0,50.38,38.24
2018,8,21,18,15,93.5,41.5,2.4,16.5,55.0,34.0,23.09
2018,8,21,18,30,52.0,20.0,2.3,16.3,24.0,16.93,3.71
2018,8,21,18,45,28.5,11.0,2.25,16.1,13.0,10.81,0.0
2018,8,21,19,0,5.0,2.0,2.2,15.9,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.15,15.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.05,14.55,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.1,14.9,2.0,0.0,0.0
2018,8,22,5,45,2.0,11.0,1.15,15.25,11.0,11.39,0.0
2018,8,22,6,0,2.0,20.0,1.2,15.6,20.0,19.98,8.68
2018,8,22,6,15,1.0,37.0,1.25,15.9,37.0,37.14,24.88
2018,8,22,6,30,0.0,54.0,1.3,16.2,54.0,54.22,39.77
2018,8,22,6,45,0.0,65.5,1.3,16.45,65.5,65.17,49.32
2018,8,22,7,0,0.0,77.0,1.3,16.7,77.0,76.25,58.74
2018,8,22,7,15,0.0,81.5,1.3,17.05,81.5,79.96,61.74
2018,8,22,7,30,0.0,86.0,1.3,17.4,86.0,83.96,64.85
2018,8,22,7,45,0.0,99.0,1.25,17.7,99.0,96.86,75.23
2018,8,22,8,0,0.0,112.0,1.2,18.0,112.0,109.75,85.41
2018,8,22,8,15,0.0,131.0,1.25,18.3,131.0,128.79,100.44
2018,8,22,8,30,0.0,150.0,1.3,18.6,150.0,147.79,115.22
2018,8,22,8,45,0.5,159.0,1.3,18.95,159.5,156.88,121.91
2018,8,22,9,0,1.0,168.0,1.3,19.3,169.0,166.01,128.62
2018,8,22,9,15,2.5,176.5,1.35,19.65,178.5,175.5,135.63
2018,8,22,9,30,4.0,185.0,1.4,20.0,188.0,185.06,142.66
2018,8,22,9,45,6.5,202.0,1.45,20.35,207.0,204.08,157.05
2018,8,22,10,0,9.0,219.0,1.5,20.7,226.0,223.11,171.27
2018,8,22,10,15,14.5,252.5,1.6,21.0,264.0,261.39,200.23
2018,8,22,10,30,20.0,286.0,1.7,21.3,302.0,299.61,228.67
2018,8,22,10,45,23.5,305.0,1.75,21.6,324.5,321.28,244.34
2018,8,22,11,0,27.0,324.0,1.8,21.9,347.0,348.53,264.08
2018,8,22,11,15,25.5,326.0,1.9,22.05,348.0,347.67,263.06
2018,8,22,11,30,24.0,328.0,2.0,22.2,349.0,346.73,262.15
2018,8,22,11,45,39.0,358.5,2.05,22.4,393.0,388.81,293.34
2018,8,22,12,0,54.0,389.0,2.1,22.6,437.0,429.96,323.29
2018,8,22,12,15,76.5,408.0,2.2,22.65,476.5,465.21,349.36
2018,8,22,12,30,99.0,427.0,2.3,22.7,516.0,499.07,374.26
2018,8,22,12,45,166.0,422.0,2.35,22.75,569.0,545.96,409.72
2018,8,22,13,0,233.0,417.0,2.4,22.8,622.0,587.59,440.88
2018,8,22,13,15,440.0,328.5,2.45,22.7,707.0,654.14,493.79
2018,8,22,13,30,647.0,240.0,2.5,22.6,792.0,707.89,536.25
2018,8,22,13,45,720.5,201.5,2.55,22.5,800.0,699.89,531.92
2018,8,22,14,0,794.0,163.0,2.6,22.4,808.0,687.02,524.12
2018,8,22,14,15,787.0,159.5,2.65,22.2,779.0,647.4,495.51
2018,8,22,14,30,780.0,156.0,2.7,22.0,750.0,606.69,465.57
2018,8,22,14,45,771.0,151.5,2.7,21.8,714.5,563.06,432.54
2018,8,22,15,0,762.0,147.0,2.7,21.6,679.0,515.98,396.16
2018,8,22,15,15,745.5,143.0,2.7,21.6,637.0,468.11,357.88
2018,8,22,15,30,729.0,139.0,2.7,21.6,595.0,420.77,319.07
2018,8,22,15,45,709.5,133.5,2.75,20.9,549.5,371.76,278.99
2018,8,22,16,0,690.0,128.0,2.8,20.2,504.0,324.03,238.88
2018,8,22,16,15,662.5,122.0,2.75,19.8,455.0,275.21,197.19
2018,8,22,16,30,635.0,116.0,2.7,19.4,406.0,228.88,157.6
2018,8,22,16,45,598.0,108.5,2.7,18.95,355.5,182.39,119.38
2018,8,22,17,0,561.0,101.0,2.7,18.5,305.0,139.75,86.78
2018,8,22,17,15,509.5,92.0,2.65,18.0,254.5,98.94,60.62
2018,8,22,17,30,458.0,83.0,2.6,17.5,204.0,62.95,49.91
2018,8,22,17,45,387.5,71.0,2.55,17.0,157.5,52.21,40.32
2018,8,22,18,0,317.0,59.0,2.5,16.5,111.0,44.65,33.25
2018,8,22,18,15,228.0,43.0,2.4,16.15,73.5,33.32,22.39
2018,8,22,18,30,139.0,27.0,2.3,15.8,36.0,21.37,3.94
2018,8,22,18,45,76.5,15.5,2.2,15.45,19.5,15.24,0.0
2018,8,22,19,0,14.0,4.0,2.1,15.1,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.05,15.0,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.8,14.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.9,14.5,2.0,0.0,0.0
2018,8,23,5,45,0.0,8.5,2.0,14.9,8.5,8.36,0.0
2018,8,23,6,0,0.0,15.0,2.1,15.3,15.0,14.47,4.48
2018,8,23,6,15,0.0,28.5,2.15,15.6,28.5,27.52,16.96
2018,8,23,6,30,0.0,42.0,2.2,15.9,42.0,40.67,28.48
2018,8,23,6,45,0.0,62.0,2.25,16.2,62.0,61.35,46.17
2018,8,23,7,0,0.0,82.0,2.3,16.5,82.0,81.83,63.47
2018,8,23,7,15,2.5,104.0,2.3,16.8,105.0,105.77,83.38
2018,8,23,7,30,5.0,126.0,2.3,17.1,128.0,129.74,102.96
2018,8,23,7,45,9.5,144.5,2.3,17.35,149.0,151.26,120.28
2018,8,23,8,0,14.0,163.0,2.3,17.6,170.0,173.05,137.57
2018,8,23,8,15,19.0,184.5,2.25,17.9,194.5,198.66,157.63
2018,8,23,8,30,24.0,206.0,2.2,18.2,219.0,224.47,177.54
2018,8,23,8,45,30.0,228.5,2.2,18.55,246.5,260.1,204.86
2018,8,23,9,0,36.0,251.0,2.2,18.9,274.0,288.47,226.12
2018,8,23,9,15,48.0,277.0,2.2,19.15,310.0,325.66,254.18
2018,8,23,9,30,60.0,303.0,2.2,19.4,346.0,363.0,281.92
2018,8,23,9,45,83.0,329.0,2.25,19.7,391.5,409.94,316.88
2018,8,23,10,0,106.0,355.0,2.3,20.0,437.0,457.07,351.41
2018,8,23,10,15,199.0,358.0,2.3,20.25,518.5,550.1,421.2
2018,8,23,10,30,292.0,361.0,2.3,20.5,600.0,643.42,488.94
2018,8,23,10,45,426.5,327.0,2.35,20.75,687.0,734.84,555.57
2018,8,23,11,0,561.0,293.0,2.4,21.0,774.0,819.77,616.19
2018,8,23,11,15,615.5,276.5,2.45,21.15,812.5,849.09,636.34
2018,8,23,11,30,670.0,260.0,2.5,21.3,851.0,875.18,654.68
2018,8,23,11,45,669.5,262.5,2.55,21.4,857.0,867.91,649.25
2018,8,23,12,0,669.0,265.0,2.6,21.5,863.0,858.33,642.57
2018,8,23,12,15,670.5,263.5,2.65,21.55,862.0,844.36,633.2
2018,8,23,12,30,672.0,262.0,2.7,21.6,861.0,828.23,622.36
2018,8,23,12,45,673.5,258.0,2.75,21.65,853.5,807.62,608.44
2018,8,23,13,0,675.0,254.0,2.8,21.7,846.0,785.04,593.06
2018,8,23,13,15,671.0,250.5,2.85,21.65,830.0,756.78,573.7
2018,8,23,13,30,667.0,247.0,2.9,21.6,814.0,727.04,553.05
2018,8,23,13,45,662.0,242.5,2.95,21.5,792.0,694.3,530.06
2018,8,23,14,0,657.0,238.0,3.0,21.4,770.0,660.41,505.84
2018,8,23,14,15,647.5,233.0,3.05,21.25,740.5,622.2,478.09
2018,8,23,14,30,638.0,228.0,3.1,21.1,711.0,583.5,449.38
2018,8,23,14,45,627.0,220.5,3.1,20.95,676.0,541.36,417.4
2018,8,23,15,0,616.0,213.0,3.1,20.8,641.0,499.21,384.69
2018,8,23,15,15,597.5,206.0,3.1,20.8,600.0,454.31,348.96
2018,8,23,15,30,579.0,199.0,3.1,20.8,559.0,410.07,313.04
2018,8,23,15,45,558.5,189.5,3.2,20.25,515.0,364.08,275.86
2018,8,23,16,0,538.0,180.0,3.3,19.7,471.0,319.63,239.11
2018,8,23,16,15,511.0,168.5,3.35,19.3,423.5,273.48,200.61
2018,8,23,16,30,484.0,157.0,3.4,18.9,376.0,229.86,164.24
2018,8,23,16,45,449.5,143.5,3.4,18.5,327.5,186.03,128.85
2018,8,23,17,0,415.0,130.0,3.4,18.1,279.0,145.77,98.28
2018,8,23,17,15,369.0,114.5,3.4,17.6,231.0,106.88,72.49
2018,8,23,17,30,323.0,99.0,3.4,17.1,183.0,72.88,58.67
2018,8,23,17,45,265.5,80.0,3.35,16.65,138.5,62.95,49.73
2018,8,23,18,0,208.0,61.0,3.3,16.2,94.0,48.91,36.9
2018,8,23,18,15,141.0,40.5,3.25,15.95,59.5,33.2,22.09
2018,8,23,18,30,74.0,20.0,3.2,15.7,25.0,16.89,0.0
2018,8,23,18,45,37.0,10.0,3.1,15.4,12.5,9.83,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.3,13.8,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.4,14.0,2.0,0.0,0.0
2018,8,24,5,45,3.0,10.5,2.5,14.25,10.5,11.17,0.0
2018,8,24,6,0,3.0,19.0,2.6,14.5,19.0,19.34,7.44
2018,8,24,6,15,1.5,35.0,2.6,14.8,35.0,35.2,23.26
2018,8,24,6,30,0.0,51.0,2.6,15.1,51.0,50.98,37.16
2018,8,24,6,45,0.5,71.0,2.55,15.4,71.0,71.89,55.14
2018,8,24,7,0,1.0,91.0,2.5,15.7,91.0,92.56,72.66
2018,8,24,7,15,0.5,100.0,2.45,16.05,100.0,100.32,79.04
2018,8,24,7,30,0.0,109.0,2.4,16.4,109.0,108.33,85.43
2018,8,24,7,45,0.0,121.0,2.35,16.75,121.0,119.97,94.67
2018,8,24,8,0,0.0,133.0,2.3,17.1,133.0,131.65,103.79
2018,8,24,8,15,0.5,145.0,2.25,17.45,145.5,143.71,113.1
2018,8,24,8,30,1.0,157.0,2.2,17.8,158.0,155.82,122.33
2018,8,24,8,45,3.0,170.5,2.15,18.2,172.5,170.68,133.7
2018,8,24,9,0,5.0,184.0,2.1,18.6,187.0,185.62,145.0
2018,8,24,9,15,7.0,199.5,2.1,18.95,204.0,202.67,157.9
2018,8,24,9,30,9.0,215.0,2.1,19.3,221.0,219.74,170.7
2018,8,24,9,45,11.0,228.5,2.1,19.6,236.5,234.79,181.85
2018,8,24,10,0,13.0,242.0,2.1,19.9,252.0,249.82,192.92
2018,8,24,10,15,18.0,269.5,2.15,20.2,284.0,281.62,216.87
2018,8,24,10,30,23.0,297.0,2.2,20.5,316.0,313.31,240.4
2018,8,24,10,45,37.5,332.5,2.25,20.75,364.0,368.09,281.31
2018,8,24,11,0,52.0,368.0,2.3,21.0,412.0,415.95,316.38
2018,8,24,11,15,114.5,391.5,2.35,21.15,491.5,499.76,379.05
2018,8,24,11,30,177.0,415.0,2.4,21.3,571.0,576.12,434.83
2018,8,24,11,45,344.5,369.0,2.45,21.5,675.0,678.35,511.53
2018,8,24,12,0,512.0,323.0,2.5,21.7,779.0,775.37,582.24
2018,8,24,12,15,593.5,289.5,2.55,21.75,817.5,801.13,601.38
2018,8,24,12,30,675.0,256.0,2.6,21.8,856.0,822.92,618.18
2018,8,24,12,45,671.5,255.0,2.6,21.85,847.0,800.99,602.59
2018,8,24,13,0,668.0,254.0,2.6,21.9,838.0,777.29,586.03
2018,8,24,13,15,662.0,252.0,2.65,21.85,821.5,749.06,566.69
2018,8,24,13,30,656.0,250.0,2.7,21.8,805.0,719.47,546.15
2018,8,24,13,45,647.5,247.0,2.75,21.8,782.0,685.98,522.42
2018,8,24,14,0,639.0,244.0,2.8,21.8,759.0,651.6,497.67
2018,8,24,14,15,627.0,239.5,2.85,21.6,729.0,612.94,469.73
2018,8,24,14,30,615.0,235.0,2.9,21.4,699.0,574.02,441.01
2018,8,24,14,45,599.0,229.5,2.9,21.25,663.0,532.13,409.25
2018,8,24,15,0,583.0,224.0,2.9,21.1,627.0,490.26,376.85
2018,8,24,15,15,564.0,216.5,2.9,21.1,586.5,445.86,341.69
2018,8,24,15,30,545.0,209.0,2.9,21.1,546.0,402.52,306.67
2018,8,24,15,45,520.5,199.5,2.95,20.55,501.0,356.73,269.88
2018,8,24,16,0,496.0,190.0,3.0,20.0,456.0,312.91,234.01
2018,8,24,16,15,467.0,177.5,3.0,19.6,409.0,267.52,196.55
2018,8,24,16,30,438.0,165.0,3.0,19.2,362.0,224.9,161.47
2018,8,24,16,45,401.5,151.0,3.0,18.75,314.0,182.78,127.98
2018,8,24,17,0,365.0,137.0,3.0,18.3,266.0,148.66,102.8
2018,8,24,17,15,321.5,118.5,2.95,17.8,218.5,110.11,77.1
2018,8,24,17,30,278.0,100.0,2.9,17.3,171.0,77.13,62.31
2018,8,24,17,45,225.5,78.5,2.9,16.85,127.5,61.83,48.67
2018,8,24,18,0,173.0,57.0,2.9,16.4,84.0,45.9,34.19
2018,8,24,18,15,115.5,37.5,2.8,16.05,52.5,30.87,19.89
2018,8,24,18,30,58.0,18.0,2.7,15.7,21.0,15.26,0.0
2018,8,24,18,45,29.0,9.0,2.6,15.35,10.5,8.85,0.0
2018,8,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.7,12.3,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.7,12.8,3.0,0.0,0.0
2018,8,25,5,45,61.0,15.5,1.7,13.25,19.5,32.39,0.0
2018,8,25,6,0,106.0,28.0,1.7,13.7,36.0,76.28,42.52
2018,8,25,6,15,192.5,46.0,1.7,14.15,75.0,142.47,108.07
2018,8,25,6,30,279.0,64.0,1.7,14.6,114.0,207.97,165.04
2018,8,25,6,45,209.0,78.5,1.75,15.1,123.0,195.88,158.26
2018,8,25,7,0,139.0,93.0,1.8,15.6,132.0,177.1,143.95
2018,8,25,7,15,77.5,112.5,1.7,16.0,135.0,169.28,137.12
2018,8,25,7,30,16.0,132.0,1.6,16.4,138.0,143.17,114.3
2018,8,25,7,45,16.0,148.5,1.55,16.85,155.0,159.93,127.56
2018,8,25,8,0,16.0,165.0,1.5,17.3,172.0,176.67,140.43
2018,8,25,8,15,20.5,184.5,1.45,17.8,195.0,199.79,158.27
2018,8,25,8,30,25.0,204.0,1.4,18.3,218.0,223.12,175.94
2018,8,25,8,45,88.0,220.5,1.35,18.75,275.5,296.35,234.07
2018,8,25,9,0,151.0,237.0,1.3,19.2,333.0,373.71,293.39
2018,8,25,9,15,122.0,276.0,1.3,19.65,357.0,394.0,305.64
2018,8,25,9,30,93.0,315.0,1.3,20.1,381.0,403.82,310.38
2018,8,25,9,45,189.0,324.0,1.25,20.55,466.0,504.11,385.02
2018,8,25,10,0,285.0,333.0,1.2,21.0,551.0,606.41,457.56
2018,8,25,10,15,443.0,296.0,1.25,21.4,649.5,715.91,535.6
2018,8,25,10,30,601.0,259.0,1.3,21.8,748.0,821.93,608.64
2018,8,25,10,45,641.0,250.5,1.35,22.15,785.0,849.48,625.7
2018,8,25,11,0,681.0,242.0,1.4,22.5,822.0,874.89,642.15
2018,8,25,11,15,687.5,243.5,1.45,22.8,837.5,877.7,643.16
2018,8,25,11,30,694.0,245.0,1.5,23.1,853.0,877.99,642.83
2018,8,25,11,45,699.0,244.0,1.55,23.35,860.5,871.94,638.61
2018,8,25,12,0,704.0,243.0,1.6,23.6,868.0,863.42,632.85
2018,8,25,12,15,714.5,236.5,1.7,23.75,870.0,851.8,626.08
2018,8,25,12,30,725.0,230.0,1.8,23.9,872.0,837.63,617.55
2018,8,25,12,45,743.5,216.5,1.9,24.05,869.5,820.7,607.34
2018,8,25,13,0,762.0,203.0,2.0,24.2,867.0,800.9,595.01
2018,8,25,13,15,758.0,201.0,2.15,24.1,851.0,771.92,576.57
2018,8,25,13,30,754.0,199.0,2.3,24.0,835.0,741.15,556.48
2018,8,25,13,45,732.5,202.0,2.4,23.95,805.5,701.18,528.77
2018,8,25,14,0,711.0,205.0,2.5,23.9,776.0,660.9,500.32
2018,8,25,14,15,685.5,205.5,2.6,23.65,739.0,615.81,468.21
2018,8,25,14,30,660.0,206.0,2.7,23.4,702.0,571.33,435.78
2018,8,25,14,45,644.0,199.5,2.8,23.15,663.5,526.51,402.46
2018,8,25,15,0,628.0,193.0,2.9,22.9,625.0,482.06,368.52
2018,8,25,15,15,608.0,185.5,2.9,22.9,582.5,435.48,331.61
2018,8,25,15,30,588.0,178.0,2.9,22.9,540.0,390.06,294.85
2018,8,25,15,45,574.0,167.5,3.0,22.15,498.0,345.76,259.04
2018,8,25,16,0,560.0,157.0,3.1,21.4,456.0,301.89,222.71
2018,8,25,16,15,547.0,145.0,3.15,20.85,413.0,258.06,185.63
2018,8,25,16,30,534.0,133.0,3.2,20.3,370.0,215.33,149.44
2018,8,25,16,45,507.0,123.5,3.2,19.75,326.0,173.77,115.76
2018,8,25,17,0,480.0,114.0,3.2,19.2,282.0,134.93,86.77
2018,8,25,17,15,428.5,101.5,3.2,18.6,233.0,95.36,62.33
2018,8,25,17,30,377.0,89.0,3.2,18.0,184.0,64.63,51.23
2018,8,25,17,45,310.0,72.5,3.15,17.4,138.5,53.97,41.66
2018,8,25,18,0,243.0,56.0,3.1,16.8,93.0,42.71,31.3
2018,8,25,18,15,164.0,38.0,3.0,16.4,58.5,29.56,18.48
2018,8,25,18,30,85.0,20.0,2.9,16.0,24.0,16.84,0.0
2018,8,25,18,45,42.5,10.0,2.75,15.6,12.0,9.83,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,5,15,7.0,1.5,2.1,12.3,1.5,0.0,0.0
2018,8,26,5,30,14.0,3.0,2.2,12.8,3.0,0.0,0.0
2018,8,26,5,45,30.0,8.5,2.25,13.25,10.0,16.73,0.0
2018,8,26,6,0,46.0,14.0,2.3,13.7,17.0,34.88,15.39
2018,8,26,6,15,62.0,22.0,2.35,14.1,30.5,52.7,36.88
2018,8,26,6,30,78.0,30.0,2.4,14.5,44.0,70.87,53.64
2018,8,26,6,45,55.0,34.5,2.4,14.95,46.0,63.27,48.27
2018,8,26,7,0,32.0,39.0,2.4,15.4,48.0,58.36,44.38
2018,8,26,7,15,16.0,46.5,2.35,15.75,51.0,54.68,41.14
2018,8,26,7,30,0.0,54.0,2.3,16.1,54.0,52.17,38.6
2018,8,26,7,45,0.0,65.5,2.2,16.5,65.5,63.31,47.77
2018,8,26,8,0,0.0,77.0,2.1,16.9,77.0,74.46,56.8
2018,8,26,8,15,0.0,87.0,2.1,17.35,87.0,84.18,64.52
2018,8,26,8,30,0.0,97.0,2.1,17.8,97.0,94.07,72.28
2018,8,26,8,45,0.0,105.5,2.05,18.2,105.5,102.46,78.75
2018,8,26,9,0,0.0,114.0,2.0,18.6,114.0,110.84,85.16
2018,8,26,9,15,1.0,134.5,2.05,19.0,135.0,132.01,101.81
2018,8,26,9,30,2.0,155.0,2.1,19.4,156.0,153.21,118.28
2018,8,26,9,45,4.5,180.0,2.1,19.85,183.0,180.22,139.14
2018,8,26,10,0,7.0,205.0,2.1,20.3,210.0,207.24,159.73
2018,8,26,10,15,13.5,244.0,2.15,20.6,254.5,251.85,193.86
2018,8,26,10,30,20.0,283.0,2.2,20.9,299.0,296.43,227.37
2018,8,26,10,45,32.0,317.0,2.25,21.2,343.5,347.01,265.1
2018,8,26,11,0,44.0,351.0,2.3,21.5,388.0,391.07,297.4
2018,8,26,11,15,140.5,372.0,2.4,21.7,494.0,502.61,381.8
2018,8,26,11,30,237.0,393.0,2.5,21.9,600.0,610.97,461.08
2018,8,26,11,45,489.5,297.0,2.55,22.05,729.0,736.59,556.11
2018,8,26,12,0,742.0,201.0,2.6,22.2,858.0,852.83,639.87
2018,8,26,12,15,824.0,161.0,2.7,22.25,889.5,867.83,649.61
2018,8,26,12,30,906.0,121.0,2.8,22.3,921.0,877.9,656.99
2018,8,26,12,45,901.0,121.5,2.85,22.35,910.5,853.04,640.42
2018,8,26,13,0,896.0,122.0,2.9,22.4,900.0,825.72,622.41
2018,8,26,13,15,891.5,121.0,3.0,22.35,882.5,795.06,602.52
2018,8,26,13,30,887.0,120.0,3.1,22.3,865.0,762.21,580.94
2018,8,26,13,45,880.5,118.5,3.15,22.2,840.5,725.48,556.26
2018,8,26,14,0,874.0,117.0,3.2,22.1,816.0,687.02,528.62
2018,8,26,14,15,864.5,116.0,3.25,21.95,785.0,645.59,498.04
2018,8,26,14,30,855.0,115.0,3.3,21.8,754.0,603.02,465.85
2018,8,26,14,45,843.5,112.5,3.4,21.6,716.5,554.28,428.56
2018,8,26,15,0,832.0,110.0,3.5,21.4,679.0,507.47,391.56
2018,8,26,15,15,816.0,107.5,3.5,21.4,636.5,458.39,351.32
2018,8,26,15,30,800.0,105.0,3.5,21.4,594.0,409.66,310.36
2018,8,26,15,45,779.5,101.0,3.55,20.85,546.5,358.62,267.39
2018,8,26,16,0,759.0,97.0,3.6,20.3,499.0,308.84,224.5
2018,8,26,16,15,732.5,92.5,3.6,19.9,449.0,258.63,180.85
2018,8,26,16,30,706.0,88.0,3.6,19.5,399.0,207.24,136.67
2018,8,26,16,45,670.5,82.5,3.6,19.1,348.0,159.47,97.46
2018,8,26,17,0,635.0,77.0,3.6,18.7,297.0,115.32,64.89
2018,8,26,17,15,583.0,70.5,3.6,18.2,246.0,73.42,41.1
2018,8,26,17,30,531.0,64.0,3.6,17.7,195.0,44.49,33.62
2018,8,26,17,45,454.0,55.5,3.55,17.2,148.5,40.5,29.91
2018,8,26,18,0,377.0,47.0,3.5,16.7,102.0,36.34,25.75
2018,8,26,18,15,260.0,34.0,3.4,16.35,65.0,26.38,15.54
2018,8,26,18,30,143.0,21.0,3.3,16.0,28.0,16.71,0.0
2018,8,26,18,45,71.5,10.5,3.25,15.65,14.0,10.32,0.0
2018,8,26,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,2.3,14.4,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,2.4,14.7,3.0,0.0,0.0
2018,8,27,5,45,37.0,10.5,2.5,15.0,13.0,20.57,0.0
2018,8,27,6,0,63.0,18.0,2.6,15.3,23.0,46.18,20.19
2018,8,27,6,15,97.5,29.0,2.6,15.6,43.0,75.76,54.7
2018,8,27,6,30,132.0,40.0,2.6,15.9,63.0,106.56,82.5
2018,8,27,6,45,92.0,37.5,2.6,16.25,56.0,88.81,69.45
2018,8,27,7,0,52.0,35.0,2.6,16.6,49.0,64.12,49.21
2018,8,27,7,15,26.0,36.0,2.55,16.9,43.0,52.67,39.43
2018,8,27,7,30,0.0,37.0,2.5,17.2,37.0,35.72,24.58
2018,8,27,7,45,0.0,45.5,2.4,17.55,45.5,43.95,31.39
2018,8,27,8,0,0.0,54.0,2.3,17.9,54.0,52.18,38.09
2018,8,27,8,15,0.0,70.0,2.25,18.25,70.0,67.68,50.72
2018,8,27,8,30,0.0,86.0,2.2,18.6,86.0,83.2,63.2
2018,8,27,8,45,0.0,98.0,2.2,19.0,98.0,94.99,72.48
2018,8,27,9,0,0.0,110.0,2.2,19.4,110.0,106.86,81.72
2018,8,27,9,15,2.0,142.5,2.15,19.7,144.0,140.84,108.66
2018,8,27,9,30,4.0,175.0,2.1,20.0,178.0,174.98,135.27
2018,8,27,9,45,6.5,196.5,2.1,20.3,201.5,198.52,153.25
2018,8,27,10,0,9.0,218.0,2.1,20.6,225.0,222.05,171.06
2018,8,27,10,15,22.0,250.0,2.15,20.8,267.5,271.16,208.8
2018,8,27,10,30,35.0,282.0,2.2,21.0,310.0,314.83,241.78
2018,8,27,10,45,103.0,341.0,2.2,21.25,427.5,441.82,337.71
2018,8,27,11,0,171.0,400.0,2.2,21.5,545.0,561.19,424.24
2018,8,27,11,15,160.5,412.5,2.25,21.65,550.5,561.2,422.58
2018,8,27,11,30,150.0,425.0,2.3,21.8,556.0,560.49,421.25
2018,8,27,11,45,159.0,430.0,2.3,21.9,569.5,568.87,427.05
2018,8,27,12,0,168.0,435.0,2.3,22.0,583.0,576.39,432.21
2018,8,27,12,15,186.0,432.0,2.35,22.05,596.0,582.84,437.3
2018,8,27,12,30,204.0,429.0,2.4,22.1,609.0,588.11,441.55
2018,8,27,12,45,348.0,367.0,2.45,22.15,670.0,638.46,481.65
2018,8,27,13,0,492.0,305.0,2.5,22.2,731.0,681.03,515.22
2018,8,27,13,15,557.5,269.0,2.5,22.1,742.5,679.5,515.6
2018,8,27,13,30,623.0,233.0,2.5,22.0,754.0,672.67,512.32
2018,8,27,13,45,614.0,227.5,2.5,21.95,729.0,637.64,487.03
2018,8,27,14,0,605.0,222.0,2.5,21.9,704.0,601.86,461.0
2018,8,27,14,15,687.0,181.5,2.55,21.7,708.5,589.42,453.28
2018,8,27,14,30,769.0,141.0,2.6,21.5,713.0,571.73,440.66
2018,8,27,14,45,760.0,136.0,2.6,21.35,677.5,527.98,406.82
2018,8,27,15,0,751.0,131.0,2.6,21.2,642.0,483.72,371.84
2018,8,27,15,15,734.0,127.5,2.6,21.2,600.5,434.0,331.67
2018,8,27,15,30,717.0,124.0,2.6,21.2,559.0,387.55,293.01
2018,8,27,15,45,698.5,118.5,2.6,20.65,514.5,339.66,252.97
2018,8,27,16,0,680.0,113.0,2.6,20.1,470.0,292.95,213.04
2018,8,27,16,15,654.0,106.5,2.6,19.7,422.0,244.94,171.8
2018,8,27,16,30,628.0,100.0,2.6,19.3,374.0,199.27,132.86
2018,8,27,16,45,591.0,93.5,2.6,18.9,325.0,154.59,96.81
2018,8,27,17,0,554.0,87.0,2.6,18.5,276.0,113.75,67.28
2018,8,27,17,15,500.5,78.5,2.6,18.05,227.5,74.58,45.29
2018,8,27,17,30,447.0,70.0,2.6,17.6,179.0,50.16,38.6
2018,8,27,17,45,372.5,59.0,2.6,17.15,134.5,43.58,32.56
2018,8,27,18,0,298.0,48.0,2.6,16.7,90.0,36.49,25.81
2018,8,27,18,15,200.0,33.5,2.6,16.4,56.5,26.08,14.84
2018,8,27,18,30,102.0,19.0,2.6,16.1,23.0,18.68,0.0
2018,8,27,18,45,51.0,9.5,2.55,15.85,11.5,9.34,0.0
2018,8,27,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,28,5,15,7.0,1.5,1.75,14.25,1.5,0.0,0.0
2018,8,28,5,30,14.0,3.0,1.9,14.6,3.0,0.0,0.0
2018,8,28,5,45,50.5,12.0,2.05,14.9,15.0,25.67,0.0
2018,8,28,6,0,87.0,21.0,2.2,15.2,27.0,58.25,24.11
2018,8,28,6,15,184.0,39.0,2.2,15.55,66.0,129.46,96.25
2018,8,28,6,30,281.0,57.0,2.2,15.9,105.0,198.69,156.35
2018,8,28,6,45,206.5,51.0,2.25,16.2,93.0,166.84,133.93
2018,8,28,7,0,132.0,45.0,2.3,16.5,81.0,121.12,97.52
2018,8,28,7,15,66.0,51.5,2.25,16.85,69.5,91.89,72.92
2018,8,28,7,30,0.0,58.0,2.2,17.2,58.0,56.04,41.65
2018,8,28,7,45,0.0,67.0,2.2,17.5,67.0,64.76,48.8
2018,8,28,8,0,0.0,76.0,2.2,17.8,76.0,73.49,55.81
2018,8,28,8,15,0.0,79.5,2.2,18.2,79.5,76.89,58.32
2018,8,28,8,30,0.0,83.0,2.2,18.6,83.0,80.29,60.81
2018,8,28,8,45,0.0,99.0,2.2,18.95,99.0,95.99,73.32
2018,8,28,9,0,0.0,115.0,2.2,19.3,115.0,111.85,85.79
2018,8,28,9,15,1.5,143.5,2.2,19.6,144.5,141.44,109.18
2018,8,28,9,30,3.0,172.0,2.2,19.9,174.0,171.12,132.28
2018,8,28,9,45,8.0,199.5,2.25,20.2,205.5,202.83,156.83
2018,8,28,10,0,13.0,227.0,2.3,20.5,237.0,234.59,181.11
2018,8,28,10,15,30.0,273.5,2.35,20.75,297.5,302.51,233.14
2018,8,28,10,30,47.0,320.0,2.4,21.0,358.0,364.7,279.69
2018,8,28,10,45,58.0,347.5,2.45,21.2,395.5,401.48,306.57
2018,8,28,11,0,69.0,375.0,2.5,21.4,433.0,437.75,332.89
2018,8,28,11,15,81.5,387.5,2.5,21.5,457.5,459.44,348.55
2018,8,28,11,30,94.0,400.0,2.5,21.6,482.0,480.56,363.78
2018,8,28,11,45,115.0,416.0,2.55,21.7,517.0,515.81,389.49
2018,8,28,12,0,136.0,432.0,2.6,21.8,552.0,545.18,410.74
2018,8,28,12,15,137.0,430.5,2.65,21.85,551.0,539.15,406.26
2018,8,28,12,30,138.0,429.0,2.7,21.9,550.0,532.65,401.69
2018,8,28,12,45,121.5,419.5,2.7,21.9,525.5,503.96,380.64
2018,8,28,13,0,105.0,410.0,2.7,21.9,501.0,475.74,359.96
2018,8,28,13,15,87.5,393.5,2.75,21.85,468.0,441.75,335.15
2018,8,28,13,30,70.0,377.0,2.8,21.8,435.0,408.8,310.94
2018,8,28,13,45,160.0,350.0,2.8,21.75,478.0,439.71,336.52
2018,8,28,14,0,250.0,323.0,2.8,21.7,521.0,462.97,355.56
2018,8,28,14,15,502.0,231.5,2.8,21.55,609.5,519.83,401.71
2018,8,28,14,30,754.0,140.0,2.8,21.4,698.0,559.16,432.51
2018,8,28,14,45,802.0,117.0,2.8,21.25,683.5,529.64,409.04
2018,8,28,15,0,850.0,94.0,2.8,21.1,669.0,498.12,383.24
2018,8,28,15,15,835.0,91.5,2.8,21.1,626.5,448.99,342.81
2018,8,28,15,30,820.0,89.0,2.8,21.1,584.0,396.21,298.68
2018,8,28,15,45,804.0,85.5,2.85,20.55,538.5,346.27,256.29
2018,8,28,16,0,788.0,82.0,2.9,20.0,493.0,297.12,213.53
2018,8,28,16,15,765.5,78.5,2.85,19.65,444.5,247.42,169.9
2018,8,28,16,30,743.0,75.0,2.8,19.3,396.0,199.59,128.38
2018,8,28,16,45,709.0,70.5,2.8,18.9,345.0,151.42,89.2
2018,8,28,17,0,675.0,66.0,2.8,18.5,294.0,103.41,54.52
2018,8,28,17,15,624.0,60.5,2.75,18.05,243.0,60.69,32.31
2018,8,28,17,30,573.0,55.0,2.7,17.6,192.0,37.41,27.39
2018,8,28,17,45,493.0,48.0,2.6,17.15,145.0,34.35,24.47
2018,8,28,18,0,413.0,41.0,2.5,16.7,98.0,31.21,21.19
2018,8,28,18,15,285.5,30.5,2.45,16.45,62.0,24.47,12.99
2018,8,28,18,30,158.0,20.0,2.4,16.2,26.0,19.66,0.0
2018,8,28,18,45,79.0,10.0,2.3,15.95,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,15,17.5,2.5,1.5,14.05,2.0,0.0,0.0
2018,8,29,5,30,35.0,5.0,1.5,14.5,4.0,0.0,0.0
2018,8,29,5,45,141.5,15.5,1.5,15.0,23.5,53.82,0.0
2018,8,29,6,0,248.0,26.0,1.5,15.5,43.0,121.13,48.13
2018,8,29,6,15,359.0,35.5,1.55,16.0,83.0,190.38,140.9
2018,8,29,6,30,470.0,45.0,1.6,16.5,123.0,264.15,206.18
2018,8,29,6,45,537.5,51.5,1.65,17.0,171.5,324.25,258.86
2018,8,29,7,0,605.0,58.0,1.7,17.5,220.0,389.69,314.1
2018,8,29,7,15,623.0,67.5,1.7,17.85,265.5,436.34,352.64
2018,8,29,7,30,641.0,77.0,1.7,18.2,311.0,483.24,389.78
2018,8,29,7,45,669.5,84.5,1.7,18.6,361.0,534.45,428.75
2018,8,29,8,0,698.0,92.0,1.7,19.0,411.0,586.22,466.78
2018,8,29,8,15,753.0,88.0,1.75,19.35,467.5,641.48,506.76
2018,8,29,8,30,808.0,84.0,1.8,19.7,524.0,700.8,547.31
2018,8,29,8,45,825.0,86.5,1.8,20.1,569.5,739.49,571.83
2018,8,29,9,0,842.0,89.0,1.8,20.5,615.0,772.21,591.96
2018,8,29,9,15,843.0,96.5,1.85,20.8,652.5,800.19,609.3
2018,8,29,9,30,844.0,104.0,1.9,21.1,690.0,825.44,624.72
2018,8,29,9,45,839.0,112.0,1.95,21.45,720.0,847.96,638.16
2018,8,29,10,0,834.0,120.0,2.0,21.8,750.0,862.77,646.4
2018,8,29,10,15,856.0,115.5,2.1,22.0,783.5,880.39,657.53
2018,8,29,10,30,878.0,111.0,2.2,22.2,817.0,900.3,670.22
