Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,13,0,940.0,91.0,3.7,26.7,865.0,785.23,590.17
2018,9,8,13,15,937.0,90.0,3.8,26.7,847.5,753.75,569.26
2018,9,8,13,30,934.0,89.0,3.9,26.7,830.0,719.88,546.52
2018,9,8,13,45,915.5,93.5,4.0,26.75,800.5,678.96,516.99
2018,9,8,14,0,897.0,98.0,4.1,26.8,771.0,636.99,485.52
2018,9,8,14,15,890.0,95.5,4.15,26.65,739.5,594.32,453.28
2018,9,8,14,30,883.0,93.0,4.2,26.5,708.0,550.3,419.18
2018,9,8,14,45,848.0,99.0,4.25,26.35,663.0,499.34,378.92
2018,9,8,15,0,813.0,105.0,4.3,26.2,618.0,446.57,336.5
2018,9,8,15,15,772.5,107.0,4.3,26.2,567.0,393.07,292.53
2018,9,8,15,30,732.0,109.0,4.3,26.2,516.0,339.25,247.73
2018,9,8,15,45,713.5,104.0,4.35,25.45,471.5,291.52,207.37
2018,9,8,16,0,695.0,99.0,4.4,24.7,427.0,245.01,167.55
2018,9,8,16,15,669.5,91.5,4.35,24.1,378.0,196.47,126.7
2018,9,8,16,30,644.0,84.0,4.3,23.5,329.0,150.27,89.59
2018,9,8,16,45,623.0,74.5,4.3,22.9,282.5,105.27,57.29
2018,9,8,17,0,602.0,65.0,4.3,22.3,236.0,62.48,34.31
2018,9,8,17,15,548.0,57.0,4.15,21.5,188.0,39.28,28.51
2018,9,8,17,30,494.0,49.0,4.0,20.7,140.0,35.46,24.99
2018,9,8,17,45,397.0,40.0,3.9,19.9,98.0,30.48,20.18
2018,9,8,18,0,300.0,31.0,3.8,19.1,56.0,25.3,12.79
2018,9,8,18,15,177.0,19.0,3.8,18.55,31.0,18.68,0.0
2018,9,8,18,30,54.0,7.0,3.8,18.0,6.0,0.0,0.0
2018,9,8,18,45,27.0,3.5,3.8,17.5,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,9,5,45,76.5,9.5,2.0,13.9,12.5,0.0,0.0
2018,9,9,6,0,153.0,19.0,2.0,14.2,25.0,63.65,0.0
2018,9,9,6,15,283.0,31.0,1.95,14.8,62.5,149.76,97.94
2018,9,9,6,30,413.0,43.0,1.9,15.4,100.0,227.02,173.88
2018,9,9,6,45,496.5,51.0,1.9,15.95,148.5,291.65,231.18
2018,9,9,7,0,580.0,59.0,1.9,16.5,197.0,362.92,292.08
2018,9,9,7,15,632.5,64.5,1.75,17.05,248.5,421.28,340.51
2018,9,9,7,30,685.0,70.0,1.6,17.6,300.0,482.74,389.13
2018,9,9,7,45,721.5,74.5,1.5,18.15,352.0,533.72,427.86
2018,9,9,8,0,758.0,79.0,1.4,18.7,404.0,588.28,467.52
2018,9,9,8,15,784.0,82.5,1.35,19.3,454.0,635.18,500.2
2018,9,9,8,30,810.0,86.0,1.3,19.9,504.0,681.62,530.33
2018,9,9,8,45,828.0,89.5,1.25,20.55,550.0,721.38,554.54
2018,9,9,9,0,846.0,93.0,1.2,21.2,596.0,759.62,577.14
2018,9,9,9,15,863.5,93.5,1.25,21.8,638.0,788.0,593.85
2018,9,9,9,30,881.0,94.0,1.3,22.4,680.0,818.81,612.16
2018,9,9,9,45,897.5,93.0,1.3,23.05,717.0,844.96,626.43
2018,9,9,10,0,914.0,92.0,1.3,23.7,754.0,868.67,639.02
2018,9,9,10,15,866.0,117.0,1.4,24.15,764.0,862.71,633.98
2018,9,9,10,30,818.0,142.0,1.5,24.6,774.0,856.57,629.25
2018,9,9,10,45,876.5,119.0,1.6,25.05,813.0,879.81,643.88
2018,9,9,11,0,935.0,96.0,1.7,25.5,852.0,904.76,659.28
2018,9,9,11,15,937.0,97.0,1.85,25.8,865.5,903.04,658.3
2018,9,9,11,30,939.0,98.0,2.0,26.1,879.0,898.08,655.5
2018,9,9,11,45,939.0,99.0,2.15,26.4,884.5,888.22,649.52
2018,9,9,12,0,939.0,100.0,2.3,26.7,890.0,875.21,641.49
2018,9,9,12,15,937.5,101.0,2.45,26.8,887.5,857.92,631.1
2018,9,9,12,30,936.0,102.0,2.6,26.9,885.0,837.67,618.69
2018,9,9,12,45,931.5,102.5,2.8,27.0,874.0,811.8,602.69
2018,9,9,13,0,927.0,103.0,3.0,27.1,863.0,783.35,584.73
2018,9,9,13,15,922.0,102.5,3.15,27.0,844.5,751.15,564.15
2018,9,9,13,30,917.0,102.0,3.3,26.9,826.0,716.71,541.64
2018,9,9,13,45,895.0,107.0,3.4,26.85,795.0,674.47,511.06
2018,9,9,14,0,873.0,112.0,3.5,26.8,764.0,631.47,479.31
2018,9,9,14,15,837.5,119.5,3.6,26.6,723.0,580.54,441.32
2018,9,9,14,30,802.0,127.0,3.7,26.4,682.0,532.56,404.58
2018,9,9,14,45,817.0,114.0,3.75,26.2,652.0,491.2,371.97
2018,9,9,15,0,832.0,101.0,3.8,26.0,622.0,447.2,336.15
2018,9,9,15,15,801.5,102.0,3.8,26.0,575.0,395.87,293.63
2018,9,9,15,30,771.0,103.0,3.8,26.0,528.0,346.37,251.8
2018,9,9,15,45,752.0,97.5,3.85,25.3,481.0,296.39,209.52
2018,9,9,16,0,733.0,92.0,3.9,24.6,434.0,244.31,165.19
2018,9,9,16,15,689.5,88.0,3.95,24.0,380.5,193.65,123.36
2018,9,9,16,30,646.0,84.0,4.0,23.4,327.0,147.17,87.06
2018,9,9,16,45,619.0,74.0,4.0,22.85,278.5,101.25,54.83
2018,9,9,17,0,592.0,64.0,4.0,22.3,230.0,58.19,32.68
2018,9,9,17,15,538.0,56.5,3.9,21.5,183.0,39.16,28.39
2018,9,9,17,30,484.0,49.0,3.8,20.7,136.0,35.79,25.24
2018,9,9,17,45,383.0,39.0,3.75,19.9,93.5,29.87,19.56
2018,9,9,18,0,282.0,29.0,3.7,19.1,51.0,23.61,10.49
2018,9,9,18,15,166.0,18.0,3.65,18.6,28.5,17.69,0.0
2018,9,9,18,30,50.0,7.0,3.6,18.1,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.55,17.6,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,5,45,79.5,9.0,2.2,13.65,12.0,0.0,0.0
2018,9,10,6,0,159.0,18.0,2.2,14.0,24.0,64.05,0.0
2018,9,10,6,15,287.0,29.0,2.2,14.55,60.0,147.7,93.93
2018,9,10,6,30,415.0,40.0,2.2,15.1,96.0,223.62,171.04
2018,9,10,6,45,493.5,49.0,2.25,15.65,144.0,286.82,227.65
2018,9,10,7,0,572.0,58.0,2.3,16.2,192.0,356.44,287.7
2018,9,10,7,15,623.0,64.5,2.15,16.8,243.5,414.68,336.46
2018,9,10,7,30,674.0,71.0,2.0,17.4,295.0,475.93,385.41
2018,9,10,7,45,707.0,76.5,1.85,18.0,346.0,527.74,424.94
2018,9,10,8,0,740.0,82.0,1.7,18.6,397.0,578.06,461.67
2018,9,10,8,15,765.0,86.5,1.65,19.3,446.5,624.7,494.46
2018,9,10,8,30,790.0,91.0,1.6,20.0,496.0,670.85,525.06
2018,9,10,8,45,806.5,95.0,1.55,20.7,541.0,709.38,548.76
2018,9,10,9,0,823.0,99.0,1.5,21.4,586.0,746.35,570.86
2018,9,10,9,15,843.0,99.5,1.45,22.1,628.5,780.37,590.44
2018,9,10,9,30,863.0,100.0,1.4,22.8,671.0,808.23,605.47
2018,9,10,9,45,882.5,97.5,1.4,23.45,708.5,834.75,620.15
2018,9,10,10,0,902.0,95.0,1.4,24.1,746.0,859.0,633.19
2018,9,10,10,15,909.0,96.0,1.45,24.6,774.0,873.91,641.07
2018,9,10,10,30,916.0,97.0,1.5,25.1,802.0,885.84,647.17
2018,9,10,10,45,921.0,98.0,1.55,25.6,823.5,892.97,650.27
2018,9,10,11,0,926.0,99.0,1.6,26.1,845.0,896.93,651.46
2018,9,10,11,15,929.5,100.0,1.7,26.5,859.0,896.4,650.73
2018,9,10,11,30,933.0,101.0,1.8,26.9,873.0,892.64,648.02
2018,9,10,11,45,933.5,101.5,1.9,27.25,878.5,882.64,641.48
2018,9,10,12,0,934.0,102.0,2.0,27.6,884.0,869.52,632.99
2018,9,10,12,15,930.5,103.0,2.15,27.75,880.0,850.61,621.66
2018,9,10,12,30,927.0,104.0,2.3,27.9,876.0,828.85,608.37
2018,9,10,12,45,919.0,107.0,2.4,28.05,864.5,802.87,591.79
2018,9,10,13,0,911.0,110.0,2.5,28.2,853.0,774.48,573.48
2018,9,10,13,15,906.5,109.0,2.65,28.15,834.5,742.51,553.32
2018,9,10,13,30,902.0,108.0,2.8,28.1,816.0,708.33,530.76
2018,9,10,13,45,881.0,112.0,2.95,28.1,785.5,666.26,500.82
2018,9,10,14,0,860.0,116.0,3.1,28.1,755.0,623.43,469.62
2018,9,10,14,15,812.0,127.5,3.2,27.85,709.5,569.89,430.06
2018,9,10,14,30,764.0,139.0,3.3,27.6,664.0,520.32,392.51
2018,9,10,14,45,763.0,130.5,3.45,27.35,630.0,477.03,359.02
2018,9,10,15,0,762.0,122.0,3.6,27.1,596.0,432.57,323.49
2018,9,10,15,15,745.0,117.0,3.6,27.1,553.0,381.14,281.32
2018,9,10,15,30,728.0,112.0,3.6,27.1,510.0,333.23,240.95
2018,9,10,15,45,710.5,105.5,3.8,26.2,464.5,284.76,200.41
2018,9,10,16,0,693.0,99.0,4.0,25.3,419.0,237.43,160.31
2018,9,10,16,15,666.5,91.5,4.05,24.55,370.5,189.0,120.08
2018,9,10,16,30,640.0,84.0,4.1,23.8,322.0,143.03,83.96
2018,9,10,16,45,605.0,75.5,4.2,23.1,273.0,98.24,53.57
2018,9,10,17,0,570.0,67.0,4.3,22.4,224.0,57.13,33.95
2018,9,10,17,15,508.0,59.0,4.3,21.45,176.5,41.67,30.54
2018,9,10,17,30,446.0,51.0,4.3,20.5,129.0,38.01,27.11
2018,9,10,17,45,332.0,40.5,4.3,19.6,87.5,31.73,21.02
2018,9,10,18,0,218.0,30.0,4.3,18.7,46.0,23.7,9.04
2018,9,10,18,15,123.5,18.0,4.25,18.2,25.5,17.69,0.0
2018,9,10,18,30,29.0,6.0,4.2,17.7,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.15,17.2,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,5,45,68.5,9.0,3.35,13.3,11.0,0.0,0.0
2018,9,11,6,0,137.0,18.0,3.4,13.5,22.0,57.31,0.0
2018,9,11,6,15,258.5,30.0,3.45,13.95,57.0,137.2,84.45
2018,9,11,6,30,380.0,42.0,3.5,14.4,92.0,211.06,161.82
2018,9,11,6,45,458.5,51.5,3.55,14.8,139.0,273.22,218.14
2018,9,11,7,0,537.0,61.0,3.6,15.2,186.0,341.7,278.12
2018,9,11,7,15,589.5,68.5,3.55,15.75,237.0,400.29,328.3
2018,9,11,7,30,642.0,76.0,3.5,16.3,288.0,462.04,379.16
2018,9,11,7,45,675.0,82.0,3.45,16.85,338.0,513.08,419.78
2018,9,11,8,0,708.0,88.0,3.4,17.4,388.0,564.95,459.62
2018,9,11,8,15,735.5,93.0,3.3,18.05,437.5,612.44,494.48
2018,9,11,8,30,763.0,98.0,3.2,18.7,487.0,657.37,526.25
2018,9,11,8,45,782.0,101.5,3.1,19.3,532.0,696.3,551.67
2018,9,11,9,0,801.0,105.0,3.0,19.9,577.0,733.86,575.55
2018,9,11,9,15,817.0,107.0,2.95,20.4,617.5,765.8,595.42
2018,9,11,9,30,833.0,109.0,2.9,20.9,658.0,795.76,613.65
2018,9,11,9,45,847.0,110.0,2.85,21.35,694.0,820.8,628.34
2018,9,11,10,0,861.0,111.0,2.8,21.8,730.0,839.18,638.34
2018,9,11,10,15,871.5,111.5,2.85,22.15,759.0,855.85,648.13
2018,9,11,10,30,882.0,112.0,2.9,22.5,788.0,869.72,656.07
2018,9,11,10,45,892.5,110.5,2.9,22.9,810.5,878.58,660.22
2018,9,11,11,0,903.0,109.0,2.9,23.3,833.0,884.43,662.47
2018,9,11,11,15,909.0,108.5,3.05,23.5,847.5,884.38,662.39
2018,9,11,11,30,915.0,108.0,3.2,23.7,862.0,881.17,660.3
2018,9,11,11,45,922.0,105.0,3.3,23.95,869.5,873.09,654.55
2018,9,11,12,0,929.0,102.0,3.4,24.2,877.0,861.82,646.75
2018,9,11,12,15,932.0,100.0,3.55,24.25,875.5,845.15,636.09
2018,9,11,12,30,935.0,98.0,3.7,24.3,874.0,825.44,623.34
2018,9,11,12,45,939.5,94.0,3.85,24.35,865.5,801.91,607.9
2018,9,11,13,0,944.0,90.0,4.0,24.4,857.0,775.39,590.3
2018,9,11,13,15,941.0,88.5,4.15,24.25,838.5,743.12,568.94
2018,9,11,13,30,938.0,87.0,4.3,24.1,820.0,708.45,545.66
2018,9,11,13,45,934.0,85.5,4.4,24.0,795.0,670.9,517.82
2018,9,11,14,0,930.0,84.0,4.5,23.9,770.0,631.33,488.0
2018,9,11,14,15,922.0,82.0,4.6,23.65,737.0,587.24,454.27
2018,9,11,14,30,914.0,80.0,4.7,23.4,704.0,541.82,418.53
2018,9,11,14,45,903.5,78.0,4.75,23.1,665.5,494.1,379.92
2018,9,11,15,0,893.0,76.0,4.8,22.8,627.0,445.69,339.6
2018,9,11,15,15,849.0,82.0,4.8,22.8,575.5,391.43,293.6
2018,9,11,15,30,805.0,88.0,4.8,22.8,524.0,336.18,246.32
2018,9,11,15,45,774.5,85.5,4.85,22.1,473.5,284.18,201.58
2018,9,11,16,0,744.0,83.0,4.9,21.4,423.0,234.54,158.63
2018,9,11,16,15,718.0,77.0,4.85,20.95,373.5,185.17,116.56
2018,9,11,16,30,692.0,71.0,4.8,20.5,324.0,138.17,79.13
2018,9,11,16,45,671.0,63.0,4.75,20.05,277.0,92.29,47.9
2018,9,11,17,0,650.0,55.0,4.7,19.6,230.0,48.61,28.61
2018,9,11,17,15,589.5,49.0,4.6,19.0,181.5,33.44,23.65
2018,9,11,17,30,529.0,43.0,4.5,18.4,133.0,31.04,21.28
2018,9,11,17,45,408.0,35.0,4.4,17.8,90.0,26.73,16.84
2018,9,11,18,0,287.0,27.0,4.3,17.2,47.0,22.34,6.17
2018,9,11,18,15,165.0,16.5,4.25,16.85,25.5,16.22,0.0
2018,9,11,18,30,43.0,6.0,4.2,16.5,4.0,0.0,0.0
2018,9,11,18,45,21.5,3.0,4.2,16.1,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,5,45,59.0,8.0,3.3,13.95,10.0,0.0,0.0
2018,9,12,6,0,118.0,16.0,3.3,14.1,20.0,49.56,0.0
2018,9,12,6,15,201.0,28.5,3.45,14.55,49.0,115.75,67.63
2018,9,12,6,30,284.0,41.0,3.6,15.0,78.0,171.63,130.62
2018,9,12,6,45,342.0,53.5,3.7,15.4,118.0,222.54,177.08
2018,9,12,7,0,400.0,66.0,3.8,15.8,158.0,278.56,226.52
2018,9,12,7,15,417.5,81.5,3.8,16.25,198.5,321.79,264.11
2018,9,12,7,30,435.0,97.0,3.8,16.7,239.0,365.51,300.7
2018,9,12,7,45,480.0,107.0,3.8,17.15,288.5,419.56,344.59
2018,9,12,8,0,525.0,117.0,3.8,17.6,338.0,475.87,389.02
2018,9,12,8,15,482.5,140.5,3.7,18.1,362.5,490.83,398.58
2018,9,12,8,30,440.0,164.0,3.6,18.6,387.0,501.18,404.17
2018,9,12,8,45,473.0,175.0,3.55,19.1,435.0,548.57,439.22
2018,9,12,9,0,506.0,186.0,3.5,19.6,483.0,596.21,473.52
2018,9,12,9,15,579.5,176.5,3.5,20.0,539.0,656.39,517.82
2018,9,12,9,30,653.0,167.0,3.5,20.4,595.0,714.94,560.04
2018,9,12,9,45,645.5,180.5,3.45,20.8,622.5,732.24,569.83
2018,9,12,10,0,638.0,194.0,3.4,21.2,650.0,746.85,577.85
2018,9,12,10,15,456.5,268.0,3.45,21.4,601.0,673.52,519.21
2018,9,12,10,30,275.0,342.0,3.5,21.6,552.0,591.18,453.72
2018,9,12,10,45,253.5,356.0,3.6,21.8,553.5,585.29,448.51
2018,9,12,11,0,232.0,370.0,3.7,22.0,555.0,572.69,438.16
2018,9,12,11,15,409.5,315.5,3.75,22.05,649.0,673.03,515.57
2018,9,12,11,30,587.0,261.0,3.8,22.1,743.0,761.67,582.41
2018,9,12,11,45,473.5,290.5,3.85,22.15,681.0,687.0,525.79
2018,9,12,12,0,360.0,320.0,3.9,22.2,619.0,610.97,468.38
2018,9,12,12,15,381.0,331.5,3.95,22.15,647.0,629.68,482.46
2018,9,12,12,30,402.0,343.0,4.0,22.1,675.0,647.39,495.23
2018,9,12,12,45,465.5,313.5,4.05,22.05,693.0,653.76,501.44
2018,9,12,13,0,529.0,284.0,4.1,22.0,711.0,655.94,504.47
2018,9,12,13,15,475.5,287.0,4.15,21.85,664.5,602.79,464.94
2018,9,12,13,30,422.0,290.0,4.2,21.7,618.0,551.61,426.66
2018,9,12,13,45,286.5,316.0,4.2,21.55,535.5,474.06,366.69
2018,9,12,14,0,151.0,342.0,4.2,21.4,453.0,406.36,313.81
2018,9,12,14,15,105.0,306.0,4.25,21.05,381.5,342.95,265.86
2018,9,12,14,30,59.0,270.0,4.3,20.7,310.0,281.24,218.62
2018,9,12,14,45,133.5,251.0,4.35,20.35,334.5,291.23,227.22
2018,9,12,15,0,208.0,232.0,4.4,20.0,359.0,293.45,228.62
2018,9,12,15,15,169.0,223.0,4.4,20.0,321.5,263.09,204.34
2018,9,12,15,30,130.0,214.0,4.4,20.0,284.0,232.27,180.04
2018,9,12,15,45,83.0,185.5,4.45,19.2,228.5,190.9,148.35
2018,9,12,16,0,36.0,157.0,4.5,18.4,173.0,150.57,117.66
2018,9,12,16,15,38.5,125.0,4.45,18.05,140.5,120.67,93.35
2018,9,12,16,30,41.0,93.0,4.4,17.7,108.0,90.68,68.72
2018,9,12,16,45,41.5,79.0,4.35,17.35,92.0,75.52,56.62
2018,9,12,17,0,42.0,65.0,4.3,17.0,76.0,60.39,47.78
2018,9,12,17,15,34.5,52.0,4.2,16.7,59.5,48.47,37.09
2018,9,12,17,30,27.0,39.0,4.1,16.4,43.0,36.78,26.42
2018,9,12,17,45,16.5,26.0,4.0,16.1,28.0,24.9,15.28
2018,9,12,18,0,6.0,13.0,3.9,15.8,13.0,12.64,0.0
2018,9,12,18,15,3.0,6.5,3.8,15.65,6.5,6.39,0.0
2018,9,12,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,5,45,35.0,7.0,2.95,14.0,8.0,0.0,0.0
2018,9,13,6,0,70.0,14.0,3.0,14.2,16.0,33.66,0.0
2018,9,13,6,15,160.0,29.0,3.15,14.6,46.0,101.81,55.94
2018,9,13,6,30,250.0,44.0,3.3,15.0,76.0,162.22,122.97
2018,9,13,6,45,412.5,48.5,3.45,15.35,129.5,247.89,196.94
2018,9,13,7,0,575.0,53.0,3.6,15.7,183.0,347.5,281.83
2018,9,13,7,15,629.5,57.5,3.6,16.15,233.5,404.71,331.24
2018,9,13,7,30,684.0,62.0,3.6,16.6,284.0,463.11,380.01
2018,9,13,7,45,721.5,66.0,3.65,17.05,335.5,516.12,422.83
2018,9,13,8,0,759.0,70.0,3.7,17.5,387.0,570.17,465.06
2018,9,13,8,15,785.5,72.5,3.65,17.95,436.0,615.82,499.34
2018,9,13,8,30,812.0,75.0,3.6,18.4,485.0,661.06,531.21
2018,9,13,8,45,831.5,77.5,3.55,18.9,530.5,696.34,554.52
2018,9,13,9,0,851.0,80.0,3.5,19.4,576.0,734.35,579.48
2018,9,13,9,15,863.0,82.5,3.45,19.75,616.0,764.87,598.93
2018,9,13,9,30,875.0,85.0,3.4,20.1,656.0,793.16,616.61
2018,9,13,9,45,882.0,88.0,3.3,20.45,690.0,815.51,629.66
2018,9,13,10,0,889.0,91.0,3.2,20.8,724.0,835.09,640.71
2018,9,13,10,15,898.0,92.0,3.2,21.05,753.0,851.31,650.23
2018,9,13,10,30,907.0,93.0,3.2,21.3,782.0,864.6,657.81
2018,9,13,10,45,913.0,93.0,3.2,21.5,803.0,871.26,661.03
2018,9,13,11,0,919.0,93.0,3.2,21.7,824.0,874.8,662.28
2018,9,13,11,15,922.5,93.5,3.25,21.8,837.5,873.58,660.97
2018,9,13,11,30,926.0,94.0,3.3,21.9,851.0,869.15,657.62
2018,9,13,11,45,927.5,94.0,3.3,22.0,856.5,859.38,650.43
2018,9,13,12,0,929.0,94.0,3.3,22.1,862.0,846.47,641.24
2018,9,13,12,15,931.0,93.0,3.4,22.1,860.5,829.89,630.4
2018,9,13,12,30,933.0,92.0,3.5,22.1,859.0,810.28,617.48
2018,9,13,12,45,906.5,104.0,3.55,22.1,841.0,779.1,596.18
2018,9,13,13,0,880.0,116.0,3.6,22.1,823.0,746.24,573.64
2018,9,13,13,15,876.0,114.5,3.65,22.05,805.0,714.85,552.14
2018,9,13,13,30,872.0,113.0,3.7,22.0,787.0,681.3,527.37
2018,9,13,13,45,872.5,108.0,3.75,21.9,763.5,645.29,500.5
2018,9,13,14,0,873.0,103.0,3.8,21.8,740.0,607.14,471.39
2018,9,13,14,15,864.5,100.5,3.8,21.65,707.5,564.38,437.99
2018,9,13,14,30,856.0,98.0,3.8,21.5,675.0,520.46,402.88
2018,9,13,14,45,837.5,96.5,3.85,21.3,634.0,468.76,361.14
2018,9,13,15,0,819.0,95.0,3.9,21.1,593.0,420.1,320.61
2018,9,13,15,15,815.5,88.0,3.9,21.1,553.0,372.4,279.35
2018,9,13,15,30,812.0,81.0,3.9,21.1,513.0,323.98,236.53
2018,9,13,15,45,803.5,74.5,3.85,20.6,468.5,274.15,192.4
2018,9,13,16,0,795.0,68.0,3.8,20.1,424.0,224.47,148.26
2018,9,13,16,15,749.0,66.5,3.75,19.75,369.5,173.4,105.65
2018,9,13,16,30,703.0,65.0,3.7,19.4,315.0,126.77,70.07
2018,9,13,16,45,664.5,60.5,3.7,19.05,266.5,82.6,42.41
2018,9,13,17,0,626.0,56.0,3.7,18.7,218.0,38.9,28.61
2018,9,13,17,15,561.5,49.0,3.5,18.15,169.5,33.99,24.18
2018,9,13,17,30,497.0,42.0,3.3,17.6,121.0,30.75,21.0
2018,9,13,17,45,363.0,33.0,3.15,17.1,79.0,25.47,15.48
2018,9,13,18,0,229.0,24.0,3.0,16.6,37.0,19.95,0.0
2018,9,13,18,15,114.5,12.0,2.9,16.25,18.5,11.8,0.0
2018,9,13,18,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,5,45,23.5,2.5,2.1,12.5,3.0,0.0,0.0
2018,9,14,6,0,47.0,5.0,2.1,12.8,6.0,18.17,0.0
2018,9,14,6,15,23.5,18.0,2.2,13.35,18.5,29.27,11.44
2018,9,14,6,30,0.0,31.0,2.3,13.9,31.0,30.19,19.08
2018,9,14,6,45,0.5,50.5,2.4,14.4,50.5,50.94,37.16
2018,9,14,7,0,1.0,70.0,2.5,14.9,70.0,71.28,54.69
2018,9,14,7,15,11.5,88.5,2.45,15.35,92.0,95.36,75.21
2018,9,14,7,30,22.0,107.0,2.4,15.8,114.0,124.93,99.99
2018,9,14,7,45,32.0,130.0,2.35,16.25,142.0,155.89,125.46
2018,9,14,8,0,42.0,153.0,2.3,16.7,170.0,187.29,150.79
2018,9,14,8,15,46.0,174.0,2.2,17.15,195.0,212.82,170.76
2018,9,14,8,30,50.0,195.0,2.1,17.6,220.0,238.35,190.34
2018,9,14,8,45,128.5,223.0,2.05,18.05,295.5,333.29,265.97
2018,9,14,9,0,207.0,251.0,2.0,18.5,371.0,424.19,335.89
2018,9,14,9,15,406.0,216.0,1.9,19.05,472.5,558.13,438.57
2018,9,14,9,30,605.0,181.0,1.8,19.6,574.0,687.44,533.07
2018,9,14,9,45,632.5,182.0,1.75,20.1,612.5,718.94,552.41
2018,9,14,10,0,660.0,183.0,1.7,20.6,651.0,748.97,571.24
2018,9,14,10,15,618.0,211.5,1.65,21.05,663.5,748.01,566.74
2018,9,14,10,30,576.0,240.0,1.6,21.5,676.0,741.5,558.85
2018,9,14,10,45,563.5,254.0,1.6,21.95,690.0,744.59,558.92
2018,9,14,11,0,551.0,268.0,1.6,22.4,704.0,745.34,557.35
2018,9,14,11,15,514.0,288.5,1.65,22.65,700.5,729.97,545.15
2018,9,14,11,30,477.0,309.0,1.7,22.9,697.0,712.73,531.84
2018,9,14,11,45,491.5,306.5,1.75,23.1,708.5,713.54,532.5
2018,9,14,12,0,506.0,304.0,1.8,23.3,720.0,712.33,531.61
2018,9,14,12,15,529.5,293.5,1.95,23.4,727.5,708.32,530.03
2018,9,14,12,30,553.0,283.0,2.1,23.5,735.0,701.87,526.64
2018,9,14,12,45,569.0,271.0,2.2,23.55,731.0,685.84,516.2
2018,9,14,13,0,585.0,259.0,2.3,23.6,727.0,667.5,503.99
2018,9,14,13,15,665.0,214.5,2.4,23.55,735.0,660.06,500.85
2018,9,14,13,30,745.0,170.0,2.5,23.5,743.0,646.1,492.5
2018,9,14,13,45,721.5,172.0,2.6,23.45,711.5,605.0,462.34
2018,9,14,14,0,698.0,174.0,2.7,23.4,680.0,563.83,431.66
2018,9,14,14,15,752.5,145.0,2.8,23.2,668.0,536.47,411.4
2018,9,14,14,30,807.0,116.0,2.9,23.0,656.0,505.71,387.34
2018,9,14,14,45,719.0,135.0,2.95,22.85,595.5,443.53,338.36
2018,9,14,15,0,631.0,154.0,3.0,22.7,535.0,390.1,295.61
2018,9,14,15,15,578.5,155.0,3.0,22.7,484.0,340.47,255.1
2018,9,14,15,30,526.0,156.0,3.0,22.7,433.0,295.31,217.86
2018,9,14,15,45,504.5,144.0,3.1,22.05,389.5,251.04,181.15
2018,9,14,16,0,483.0,132.0,3.2,21.4,346.0,208.58,145.82
2018,9,14,16,15,446.5,121.0,3.25,20.95,300.0,166.56,112.11
2018,9,14,16,30,410.0,110.0,3.3,20.5,254.0,128.15,83.34
2018,9,14,16,45,361.5,96.5,3.35,20.0,208.5,90.85,59.28
2018,9,14,17,0,313.0,83.0,3.4,19.5,163.0,59.75,46.68
2018,9,14,17,15,259.5,68.0,3.35,18.9,124.0,50.19,38.16
2018,9,14,17,30,206.0,53.0,3.3,18.3,85.0,40.11,28.92
2018,9,14,17,45,132.0,36.5,3.25,17.7,54.0,30.09,18.93
2018,9,14,18,0,58.0,20.0,3.2,17.1,23.0,16.84,0.0
2018,9,14,18,15,29.0,10.0,3.2,16.8,11.5,9.83,0.0
2018,9,14,18,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,5,45,72.0,8.0,3.4,13.7,9.5,0.0,0.0
2018,9,15,6,0,144.0,16.0,3.5,13.9,19.0,55.97,0.0
2018,9,15,6,15,279.5,26.0,3.65,14.25,52.5,134.26,63.33
2018,9,15,6,30,415.0,36.0,3.8,14.6,86.0,213.84,161.11
2018,9,15,6,45,501.5,43.5,3.95,15.0,133.5,277.4,219.8
2018,9,15,7,0,588.0,51.0,4.1,15.4,181.0,348.09,282.25
2018,9,15,7,15,643.0,56.0,4.1,15.75,232.5,403.85,331.18
2018,9,15,7,30,698.0,61.0,4.1,16.1,284.0,465.83,383.32
2018,9,15,7,45,734.5,64.5,4.1,16.5,335.0,517.94,425.8
2018,9,15,8,0,771.0,68.0,4.1,16.9,386.0,570.97,467.59
2018,9,15,8,15,797.0,71.5,4.1,17.25,435.5,617.63,503.23
2018,9,15,8,30,823.0,75.0,4.1,17.6,485.0,663.8,536.64
2018,9,15,8,45,842.5,77.0,4.05,18.0,531.0,698.64,560.08
2018,9,15,9,0,862.0,79.0,4.0,18.4,577.0,736.14,585.17
2018,9,15,9,15,876.0,80.5,4.0,18.75,617.5,767.15,605.42
2018,9,15,9,30,890.0,82.0,4.0,19.1,658.0,795.98,623.95
2018,9,15,9,45,900.0,84.0,4.0,19.4,693.0,819.75,638.85
2018,9,15,10,0,910.0,86.0,4.0,19.7,728.0,840.8,651.8
2018,9,15,10,15,918.5,86.5,4.0,19.95,756.5,856.12,660.84
2018,9,15,10,30,927.0,87.0,4.0,20.2,785.0,868.43,667.88
2018,9,15,10,45,933.0,87.5,4.05,20.4,806.5,875.55,671.74
2018,9,15,11,0,939.0,88.0,4.1,20.6,828.0,879.46,673.52
2018,9,15,11,15,942.5,88.0,4.15,20.7,841.0,877.5,671.61
2018,9,15,11,30,946.0,88.0,4.2,20.8,854.0,872.29,667.58
2018,9,15,11,45,948.0,87.5,4.2,20.9,859.5,862.08,659.98
2018,9,15,12,0,950.0,87.0,4.2,21.0,865.0,848.68,650.27
2018,9,15,12,15,950.5,87.0,4.25,21.05,863.0,831.44,638.32
2018,9,15,12,30,951.0,87.0,4.3,21.1,861.0,811.15,624.28
2018,9,15,12,45,950.0,86.5,4.35,21.15,851.0,786.3,607.02
2018,9,15,13,0,949.0,86.0,4.4,21.2,841.0,758.65,587.81
2018,9,15,13,15,945.5,84.5,4.45,21.15,822.0,725.66,564.97
2018,9,15,13,30,942.0,83.0,4.5,21.1,803.0,690.3,539.37
2018,9,15,13,45,936.0,82.0,4.5,21.05,777.0,651.66,509.66
2018,9,15,14,0,930.0,81.0,4.5,21.0,751.0,611.15,477.91
2018,9,15,14,15,922.0,79.0,4.5,20.85,718.0,566.95,442.83
2018,9,15,14,30,914.0,77.0,4.5,20.7,685.0,521.43,405.81
2018,9,15,14,45,904.0,75.0,4.55,20.6,646.5,473.91,366.26
2018,9,15,15,0,894.0,73.0,4.6,20.5,608.0,425.67,325.02
2018,9,15,15,15,877.5,71.5,4.6,20.5,563.5,375.07,280.77
2018,9,15,15,30,861.0,70.0,4.6,20.5,519.0,324.79,235.97
2018,9,15,15,45,839.5,67.0,4.6,20.0,470.5,272.5,189.69
2018,9,15,16,0,818.0,64.0,4.6,19.5,422.0,221.52,144.72
2018,9,15,16,15,787.5,60.5,4.6,19.1,370.5,166.1,98.15
2018,9,15,16,30,757.0,57.0,4.6,18.7,319.0,117.65,61.35
2018,9,15,16,45,713.0,53.0,4.6,18.25,267.5,71.14,34.3
2018,9,15,17,0,669.0,49.0,4.6,17.8,216.0,35.08,25.33
2018,9,15,17,15,595.0,43.5,4.45,17.3,166.0,32.7,23.07
2018,9,15,17,30,521.0,38.0,4.3,16.8,116.0,27.75,18.35
2018,9,15,17,45,377.0,30.0,4.2,16.25,74.5,23.24,13.12
2018,9,15,18,0,233.0,22.0,4.1,15.7,33.0,18.63,0.0
2018,9,15,18,15,116.5,11.0,3.95,15.35,16.5,10.81,0.0
2018,9,15,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.2,12.4,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.2,12.7,19.0,61.17,0.0
2018,9,16,6,15,307.0,25.0,2.3,13.3,53.0,140.7,58.76
2018,9,16,6,30,450.0,34.0,2.4,13.9,87.0,223.56,167.51
2018,9,16,6,45,537.5,40.0,2.5,14.5,134.5,286.93,226.31
2018,9,16,7,0,625.0,46.0,2.6,15.1,182.0,354.98,286.31
2018,9,16,7,15,678.5,50.5,2.55,15.65,234.0,413.73,336.93
2018,9,16,7,30,732.0,55.0,2.5,16.2,286.0,475.49,387.83
2018,9,16,7,45,768.0,57.5,2.5,16.7,337.5,527.23,429.2
2018,9,16,8,0,804.0,60.0,2.5,17.2,389.0,579.82,469.69
2018,9,16,8,15,828.5,62.5,2.45,17.75,438.5,621.4,500.28
2018,9,16,8,30,853.0,65.0,2.4,18.3,488.0,666.28,530.72
2018,9,16,8,45,871.0,67.0,2.3,18.8,534.0,704.98,555.61
2018,9,16,9,0,889.0,69.0,2.2,19.3,580.0,742.09,578.79
2018,9,16,9,15,902.5,70.5,2.15,19.7,621.0,773.34,597.92
2018,9,16,9,30,916.0,72.0,2.1,20.1,662.0,802.3,615.23
2018,9,16,9,45,925.5,73.5,2.0,20.55,697.0,825.55,627.84
2018,9,16,10,0,935.0,75.0,1.9,21.0,732.0,845.99,638.41
2018,9,16,10,15,942.0,76.0,1.9,21.35,760.0,860.86,646.39
2018,9,16,10,30,949.0,77.0,1.9,21.7,788.0,872.63,652.39
2018,9,16,10,45,954.0,77.5,1.85,22.0,809.0,878.98,654.49
2018,9,16,11,0,959.0,78.0,1.8,22.3,830.0,882.04,654.55
2018,9,16,11,15,961.5,78.5,1.85,22.55,843.0,879.71,652.39
2018,9,16,11,30,964.0,79.0,1.9,22.8,856.0,874.05,648.18
2018,9,16,11,45,965.5,79.0,1.9,23.0,861.5,863.75,640.65
2018,9,16,12,0,967.0,79.0,1.9,23.2,867.0,850.19,631.12
2018,9,16,12,15,965.0,79.5,2.05,23.3,863.5,831.21,619.66
2018,9,16,12,30,963.0,80.0,2.2,23.4,860.0,809.21,606.07
2018,9,16,12,45,958.5,81.0,2.3,23.5,848.5,782.97,589.07
2018,9,16,13,0,954.0,82.0,2.4,23.6,837.0,754.05,570.13
2018,9,16,13,15,950.0,81.0,2.5,23.55,818.0,721.03,548.48
2018,9,16,13,30,946.0,80.0,2.6,23.5,799.0,685.65,523.91
2018,9,16,13,45,939.5,79.5,2.7,23.45,773.0,647.02,495.56
2018,9,16,14,0,933.0,79.0,2.8,23.4,747.0,606.54,465.09
2018,9,16,14,15,924.0,77.5,2.9,23.2,713.5,562.14,431.12
2018,9,16,14,30,915.0,76.0,3.0,23.0,680.0,516.5,395.15
2018,9,16,14,45,903.0,74.0,3.15,22.85,640.5,468.05,355.96
2018,9,16,15,0,891.0,72.0,3.3,22.7,601.0,419.06,315.09
2018,9,16,15,15,874.0,70.5,3.3,22.7,556.5,368.47,271.55
2018,9,16,15,30,857.0,69.0,3.3,22.7,512.0,318.27,227.49
2018,9,16,15,45,834.5,66.5,3.45,22.0,463.5,266.44,182.5
2018,9,16,16,0,812.0,64.0,3.6,21.3,415.0,211.84,135.49
2018,9,16,16,15,780.5,60.5,3.6,20.8,363.5,160.9,93.35
2018,9,16,16,30,749.0,57.0,3.6,20.3,312.0,112.85,57.83
2018,9,16,16,45,702.0,52.5,3.6,19.8,260.0,66.42,32.06
2018,9,16,17,0,655.0,48.0,3.6,19.3,208.0,34.46,24.6
2018,9,16,17,15,578.0,43.0,3.5,18.7,159.0,32.51,22.74
2018,9,16,17,30,501.0,38.0,3.4,18.1,110.0,28.04,18.43
2018,9,16,17,45,359.0,29.5,3.3,17.5,70.0,23.09,12.49
2018,9,16,18,0,217.0,21.0,3.2,16.9,30.0,20.64,0.0
2018,9,16,18,15,108.5,10.5,3.05,16.5,15.0,10.32,0.0
2018,9,16,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,5,45,52.0,6.0,2.35,13.15,7.0,0.0,0.0
2018,9,17,6,0,104.0,12.0,2.4,13.4,14.0,40.36,0.0
2018,9,17,6,15,266.5,23.0,2.55,13.9,48.5,124.29,42.75
2018,9,17,6,30,429.0,34.0,2.7,14.4,83.0,214.61,159.75
2018,9,17,6,45,405.0,39.5,2.8,14.9,105.0,229.96,181.11
2018,9,17,7,0,381.0,45.0,2.9,15.4,127.0,242.43,196.06
2018,9,17,7,15,191.0,68.0,2.85,15.8,109.0,177.77,144.81
2018,9,17,7,30,1.0,91.0,2.8,16.2,91.0,91.18,71.31
2018,9,17,7,45,15.0,120.0,2.75,16.55,126.0,129.47,103.32
2018,9,17,8,0,29.0,149.0,2.7,16.9,161.0,174.67,140.31
2018,9,17,8,15,31.0,167.0,2.65,17.3,181.0,195.01,156.19
2018,9,17,8,30,33.0,185.0,2.6,17.7,201.0,215.34,171.84
2018,9,17,8,45,73.0,217.0,2.6,18.05,257.5,278.34,222.19
2018,9,17,9,0,113.0,249.0,2.6,18.4,314.0,350.68,278.5
2018,9,17,9,15,207.5,256.0,2.6,18.75,385.0,430.51,341.02
2018,9,17,9,30,302.0,263.0,2.6,19.1,456.0,521.49,410.11
2018,9,17,9,45,426.0,238.0,2.6,19.45,527.0,603.85,472.26
2018,9,17,10,0,550.0,213.0,2.6,19.8,598.0,681.18,529.41
2018,9,17,10,15,561.0,222.0,2.65,20.05,628.0,702.73,543.31
2018,9,17,10,30,572.0,231.0,2.7,20.3,658.0,722.31,556.14
2018,9,17,10,45,597.5,228.5,2.75,20.6,685.5,742.07,569.46
2018,9,17,11,0,623.0,226.0,2.8,20.9,713.0,757.56,579.77
2018,9,17,11,15,741.5,176.0,2.9,21.05,764.5,799.14,610.52
2018,9,17,11,30,860.0,126.0,3.0,21.2,816.0,833.05,633.72
2018,9,17,11,45,901.5,107.5,3.1,21.3,835.0,837.12,636.42
2018,9,17,12,0,943.0,89.0,3.2,21.4,854.0,837.26,636.74
2018,9,17,12,15,942.5,89.5,3.3,21.4,851.5,819.69,625.08
2018,9,17,12,30,942.0,90.0,3.4,21.4,849.0,799.13,611.45
2018,9,17,12,45,939.5,90.0,3.45,21.4,838.5,773.71,594.15
2018,9,17,13,0,937.0,90.0,3.5,21.4,828.0,745.6,574.91
2018,9,17,13,15,933.0,88.5,3.6,21.3,808.5,712.49,552.4
2018,9,17,13,30,929.0,87.0,3.7,21.2,789.0,677.07,526.46
2018,9,17,13,45,923.0,86.0,3.8,21.1,763.0,638.77,497.52
2018,9,17,14,0,917.0,85.0,3.9,21.0,737.0,598.64,466.47
2018,9,17,14,15,908.5,82.5,3.95,20.8,703.5,554.15,431.41
2018,9,17,14,30,900.0,80.0,4.0,20.6,670.0,508.43,394.41
2018,9,17,14,45,889.0,78.5,4.05,20.4,632.0,461.5,355.39
2018,9,17,15,0,878.0,77.0,4.1,20.2,594.0,413.96,314.78
2018,9,17,15,15,861.0,75.0,4.1,20.2,549.5,363.53,270.7
2018,9,17,15,30,844.0,73.0,4.1,20.2,505.0,313.51,226.18
2018,9,17,15,45,821.5,70.0,4.15,19.6,456.5,257.85,177.51
2018,9,17,16,0,799.0,67.0,4.2,19.0,408.0,207.66,133.58
2018,9,17,16,15,767.0,63.0,4.15,18.55,357.0,157.02,91.6
2018,9,17,16,30,735.0,59.0,4.1,18.1,306.0,109.34,56.65
2018,9,17,16,45,687.0,55.0,4.1,17.7,254.5,64.31,32.69
2018,9,17,17,0,639.0,51.0,4.1,17.3,203.0,37.44,27.44
2018,9,17,17,15,557.0,44.5,3.95,16.8,153.5,31.29,21.82
2018,9,17,17,30,475.0,38.0,3.8,16.3,104.0,28.35,18.77
2018,9,17,17,45,332.5,29.0,3.65,15.85,65.5,22.94,11.88
2018,9,17,18,0,190.0,20.0,3.5,15.4,27.0,19.66,0.0
2018,9,17,18,15,95.0,10.0,3.45,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,5,45,17.0,3.5,2.35,12.6,3.5,0.0,0.0
2018,9,18,6,0,34.0,7.0,2.4,12.8,7.0,16.14,0.0
2018,9,18,6,15,99.0,17.0,2.5,13.3,26.0,60.81,13.3
2018,9,18,6,30,164.0,27.0,2.6,13.8,45.0,104.91,76.51
2018,9,18,6,45,118.0,29.0,2.65,14.3,45.5,92.6,71.04
2018,9,18,7,0,72.0,31.0,2.7,14.8,46.0,70.82,54.46
2018,9,18,7,15,36.0,46.5,2.65,15.2,54.0,68.46,52.86
2018,9,18,7,30,0.0,62.0,2.6,15.6,62.0,59.92,45.28
2018,9,18,7,45,0.5,83.0,2.5,15.95,83.0,81.41,63.25
2018,9,18,8,0,1.0,104.0,2.4,16.3,104.0,102.98,80.96
2018,9,18,8,15,4.0,121.0,2.3,16.7,122.5,121.96,96.3
2018,9,18,8,30,7.0,138.0,2.2,17.1,141.0,141.08,111.53
2018,9,18,8,45,26.5,177.5,2.1,17.5,192.0,201.47,160.23
2018,9,18,9,0,46.0,217.0,2.0,17.9,243.0,258.0,204.6
2018,9,18,9,15,55.0,242.5,2.0,18.25,276.0,291.76,230.16
2018,9,18,9,30,64.0,268.0,2.0,18.6,309.0,325.47,255.39
2018,9,18,9,45,75.0,289.5,1.95,19.0,340.0,356.32,278.03
2018,9,18,10,0,86.0,311.0,1.9,19.4,371.0,387.02,300.25
2018,9,18,10,15,189.0,311.5,1.9,19.7,450.0,477.14,369.4
2018,9,18,10,30,292.0,312.0,1.9,20.0,529.0,567.58,436.41
2018,9,18,10,45,538.5,231.0,1.9,20.35,644.5,691.46,529.71
2018,9,18,11,0,785.0,150.0,1.9,20.7,760.0,809.0,612.29
2018,9,18,11,15,854.5,123.0,1.9,20.95,797.0,830.08,624.46
2018,9,18,11,30,924.0,96.0,1.9,21.2,834.0,851.23,637.63
2018,9,18,11,45,925.5,96.5,1.95,21.4,839.5,841.54,630.64
2018,9,18,12,0,927.0,97.0,2.0,21.6,845.0,828.72,621.94
2018,9,18,12,15,926.5,97.0,2.1,21.75,842.0,810.79,610.37
