Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,12,30,926.0,97.0,2.2,21.9,839.0,789.92,596.8
2018,9,18,12,45,923.0,97.0,2.3,22.0,828.0,764.39,580.07
2018,9,18,13,0,920.0,97.0,2.4,22.1,817.0,736.26,561.42
2018,9,18,13,15,915.0,95.5,2.5,22.1,797.5,702.88,538.8
2018,9,18,13,30,910.0,94.0,2.6,22.1,778.0,667.31,512.95
2018,9,18,13,45,903.0,93.5,2.75,22.1,752.0,629.46,484.95
2018,9,18,14,0,896.0,93.0,2.9,22.1,726.0,589.89,454.86
2018,9,18,14,15,885.5,91.5,3.0,21.95,692.5,546.05,420.83
2018,9,18,14,30,875.0,90.0,3.1,21.8,659.0,501.17,385.01
2018,9,18,14,45,860.5,88.0,3.2,21.65,619.5,453.29,345.85
2018,9,18,15,0,846.0,86.0,3.3,21.5,580.0,405.18,305.38
2018,9,18,15,15,800.0,91.0,3.3,21.5,529.0,349.0,257.94
2018,9,18,15,30,754.0,96.0,3.3,21.5,478.0,299.74,215.49
2018,9,18,15,45,692.0,97.5,3.5,20.9,421.5,243.75,168.93
2018,9,18,16,0,630.0,99.0,3.7,20.3,365.0,196.48,130.14
2018,9,18,16,15,599.0,90.0,3.75,19.75,317.0,150.29,92.85
2018,9,18,16,30,568.0,81.0,3.8,19.2,269.0,107.13,61.71
2018,9,18,16,45,541.0,71.0,3.85,18.65,225.0,66.41,39.14
2018,9,18,17,0,514.0,61.0,3.9,18.1,181.0,42.86,32.07
2018,9,18,17,15,443.5,52.5,3.85,17.45,137.5,38.76,28.22
2018,9,18,17,30,373.0,44.0,3.8,16.8,94.0,34.52,23.91
2018,9,18,17,45,243.0,31.5,3.75,16.15,58.5,24.71,12.3
2018,9,18,18,0,113.0,19.0,3.7,15.5,23.0,18.68,0.0
2018,9,18,18,15,56.5,9.5,3.6,15.2,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,19,5,45,26.0,5.0,1.7,12.1,5.5,0.0,0.0
2018,9,19,6,0,52.0,10.0,1.7,12.3,11.0,23.86,0.0
2018,9,19,6,15,168.0,25.5,1.7,12.95,41.5,93.98,13.45
2018,9,19,6,30,284.0,41.0,1.7,13.6,72.0,168.02,123.72
2018,9,19,6,45,384.5,51.0,1.65,14.2,117.5,231.91,181.89
2018,9,19,7,0,485.0,61.0,1.6,14.8,163.0,306.01,245.57
2018,9,19,7,15,550.5,68.0,1.5,15.35,213.5,367.11,297.27
2018,9,19,7,30,616.0,75.0,1.4,15.9,264.0,432.34,350.18
2018,9,19,7,45,662.0,79.5,1.3,16.45,315.5,487.16,392.89
2018,9,19,8,0,708.0,84.0,1.2,17.0,367.0,543.74,435.11
2018,9,19,8,15,739.0,87.0,1.2,17.6,416.0,587.89,467.1
2018,9,19,8,30,770.0,90.0,1.2,18.2,465.0,634.57,499.89
2018,9,19,8,45,793.0,93.0,1.15,18.8,511.0,675.13,526.09
2018,9,19,9,0,816.0,96.0,1.1,19.4,557.0,714.48,550.27
2018,9,19,9,15,832.0,98.0,1.05,20.1,597.5,745.93,568.2
2018,9,19,9,30,848.0,100.0,1.0,20.8,638.0,775.33,584.44
2018,9,19,9,45,860.5,102.0,1.0,21.5,673.0,799.69,597.7
2018,9,19,10,0,873.0,104.0,1.0,22.2,708.0,817.62,606.64
2018,9,19,10,15,881.5,105.5,0.95,22.9,736.5,833.06,613.25
2018,9,19,10,30,890.0,107.0,0.9,23.6,765.0,845.6,617.97
2018,9,19,10,45,896.0,107.5,0.9,24.3,785.5,852.02,619.58
2018,9,19,11,0,902.0,108.0,0.9,25.0,806.0,855.36,619.38
2018,9,19,11,15,905.0,109.0,0.95,25.45,819.0,853.62,617.45
2018,9,19,11,30,908.0,110.0,1.0,25.9,832.0,848.72,613.67
2018,9,19,11,45,909.5,110.0,1.05,26.4,837.0,838.49,606.45
2018,9,19,12,0,911.0,110.0,1.1,26.9,842.0,825.19,597.4
2018,9,19,12,15,910.0,110.0,1.3,27.05,838.5,806.96,587.84
2018,9,19,12,30,909.0,110.0,1.5,27.2,835.0,785.88,576.09
2018,9,19,12,45,906.5,109.5,1.65,27.35,824.0,760.46,560.67
2018,9,19,13,0,904.0,109.0,1.8,27.5,813.0,732.47,543.27
2018,9,19,13,15,898.5,108.0,1.95,27.45,793.5,699.57,521.64
2018,9,19,13,30,893.0,107.0,2.1,27.4,774.0,664.56,497.46
2018,9,19,13,45,871.5,111.0,2.25,27.4,743.0,622.75,467.47
2018,9,19,14,0,850.0,115.0,2.4,27.4,712.0,578.28,434.83
2018,9,19,14,15,810.0,122.0,2.5,27.2,669.0,528.49,397.48
2018,9,19,14,30,770.0,129.0,2.6,27.0,626.0,480.25,360.39
2018,9,19,14,45,754.5,124.5,2.7,26.85,587.0,431.02,321.65
2018,9,19,15,0,739.0,120.0,2.8,26.7,548.0,384.49,283.81
2018,9,19,15,15,720.5,115.0,2.8,26.7,505.0,336.9,244.02
2018,9,19,15,30,702.0,110.0,2.8,26.7,462.0,290.2,204.32
2018,9,19,15,45,680.5,102.0,2.95,26.1,415.5,241.29,163.33
2018,9,19,16,0,659.0,94.0,3.1,25.5,369.0,194.02,124.02
2018,9,19,16,15,618.5,87.5,3.05,24.8,319.0,147.42,87.84
2018,9,19,16,30,578.0,81.0,3.0,24.1,269.0,104.82,58.83
2018,9,19,16,45,536.5,71.5,3.0,23.4,222.0,63.79,37.85
2018,9,19,17,0,495.0,62.0,3.0,22.7,175.0,44.13,32.5
2018,9,19,17,15,410.5,52.5,3.0,21.75,130.0,39.15,27.98
2018,9,19,17,30,326.0,43.0,3.0,20.8,85.0,33.95,22.87
2018,9,19,17,45,210.0,29.5,3.0,19.85,52.0,23.16,9.76
2018,9,19,18,0,94.0,16.0,3.0,18.9,19.0,15.73,0.0
2018,9,19,18,15,47.0,8.0,2.95,18.45,9.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.9,15.4,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.9,15.6,11.0,28.82,0.0
2018,9,20,6,15,207.5,24.0,1.9,16.35,42.5,101.8,1.15
2018,9,20,6,30,344.0,38.0,1.9,17.1,74.0,183.91,132.5
2018,9,20,6,45,444.0,46.5,1.85,17.9,120.5,250.35,193.12
2018,9,20,7,0,544.0,55.0,1.8,18.7,167.0,324.64,256.33
2018,9,20,7,15,606.0,61.0,1.75,19.3,218.5,384.92,307.05
2018,9,20,7,30,668.0,67.0,1.7,19.9,270.0,449.05,358.73
2018,9,20,7,45,709.0,71.5,1.65,20.5,322.0,502.75,400.37
2018,9,20,8,0,750.0,76.0,1.6,21.1,374.0,555.63,439.79
2018,9,20,8,15,779.0,79.0,1.5,21.75,423.5,602.37,472.71
2018,9,20,8,30,808.0,82.0,1.4,22.4,473.0,648.77,504.06
2018,9,20,8,45,828.5,85.0,1.35,23.0,519.0,688.52,528.95
2018,9,20,9,0,849.0,88.0,1.3,23.6,565.0,726.84,552.09
2018,9,20,9,15,865.0,89.5,1.2,24.25,606.0,754.35,566.67
2018,9,20,9,30,881.0,91.0,1.1,24.9,647.0,783.85,582.29
2018,9,20,9,45,893.5,92.5,1.0,25.5,682.5,808.28,594.24
2018,9,20,10,0,906.0,94.0,0.9,26.1,718.0,830.07,604.24
2018,9,20,10,15,914.5,95.0,0.9,26.6,746.5,845.29,611.62
2018,9,20,10,30,923.0,96.0,0.9,27.1,775.0,857.49,617.2
2018,9,20,10,45,928.5,97.0,0.9,27.6,796.0,864.12,619.33
2018,9,20,11,0,934.0,98.0,0.9,28.1,817.0,867.54,619.61
2018,9,20,11,15,937.0,98.5,0.95,28.35,830.0,865.16,617.77
2018,9,20,11,30,940.0,99.0,1.0,28.6,843.0,859.52,614.05
2018,9,20,11,45,941.0,99.0,1.1,28.9,847.5,848.56,607.64
2018,9,20,12,0,942.0,99.0,1.2,29.2,852.0,834.43,599.25
2018,9,20,12,15,941.0,98.5,1.3,29.3,848.0,815.18,588.01
2018,9,20,12,30,940.0,98.0,1.4,29.4,844.0,792.99,574.79
2018,9,20,12,45,938.0,96.5,1.5,29.5,832.0,766.25,558.46
2018,9,20,13,0,936.0,95.0,1.6,29.6,820.0,736.84,540.18
2018,9,20,13,15,931.0,94.5,1.65,29.55,800.5,703.85,518.5
2018,9,20,13,30,926.0,94.0,1.7,29.5,781.0,668.62,493.97
2018,9,20,13,45,889.5,103.5,1.75,29.5,744.5,622.14,460.61
2018,9,20,14,0,853.0,113.0,1.8,29.5,708.0,573.87,425.39
2018,9,20,14,15,783.5,129.0,1.85,29.35,655.5,517.46,383.69
2018,9,20,14,30,714.0,145.0,1.9,29.2,603.0,462.18,342.11
2018,9,20,14,45,704.0,138.0,1.95,29.1,566.0,417.98,307.65
2018,9,20,15,0,694.0,131.0,2.0,29.0,529.0,373.58,272.01
2018,9,20,15,15,675.5,124.0,2.0,29.0,486.5,326.36,233.35
2018,9,20,15,30,657.0,117.0,2.0,29.0,444.0,280.14,194.88
2018,9,20,15,45,641.5,107.5,2.0,28.45,400.0,233.59,156.28
2018,9,20,16,0,626.0,98.0,2.0,27.9,356.0,188.14,118.95
2018,9,20,16,15,601.0,88.0,1.95,27.1,309.0,142.33,83.65
2018,9,20,16,30,576.0,78.0,1.9,26.3,262.0,98.93,54.26
2018,9,20,16,45,544.5,68.0,1.85,25.5,217.0,57.98,34.35
2018,9,20,17,0,513.0,58.0,1.8,24.7,172.0,40.95,29.49
2018,9,20,17,15,430.5,49.0,1.8,23.7,127.5,36.26,25.24
2018,9,20,17,30,348.0,40.0,1.8,22.7,83.0,31.37,20.39
2018,9,20,17,45,228.5,27.5,1.8,21.65,50.5,22.57,7.61
2018,9,20,18,0,109.0,15.0,1.8,20.6,18.0,14.74,0.0
2018,9,20,18,15,54.5,7.5,1.8,20.2,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,21,5,45,36.5,5.0,0.55,14.95,5.0,0.0,0.0
2018,9,21,6,0,73.0,10.0,0.5,15.0,10.0,29.18,0.0
2018,9,21,6,15,212.0,22.5,0.45,15.65,40.5,100.69,0.0
2018,9,21,6,30,351.0,35.0,0.4,16.3,71.0,182.71,129.89
2018,9,21,6,45,450.0,43.5,0.4,16.95,117.5,248.25,189.69
2018,9,21,7,0,549.0,52.0,0.4,17.6,164.0,321.89,251.41
2018,9,21,7,15,610.5,58.0,0.45,18.2,215.0,381.83,301.06
2018,9,21,7,30,672.0,64.0,0.5,18.8,266.0,445.63,351.73
2018,9,21,7,45,713.0,68.0,0.5,19.4,317.5,496.49,390.46
2018,9,21,8,0,754.0,72.0,0.5,20.0,369.0,551.19,430.39
2018,9,21,8,15,781.0,75.5,0.6,20.8,418.0,597.18,463.21
2018,9,21,8,30,808.0,79.0,0.7,21.6,467.0,642.71,494.8
2018,9,21,8,45,828.0,81.5,0.85,22.4,512.5,681.43,520.33
2018,9,21,9,0,848.0,84.0,1.0,23.2,558.0,718.69,544.32
2018,9,21,9,15,862.5,86.5,1.1,23.75,598.5,746.16,561.27
2018,9,21,9,30,877.0,89.0,1.2,24.3,639.0,775.47,579.44
2018,9,21,9,45,887.0,91.0,1.3,24.85,673.5,798.32,593.14
2018,9,21,10,0,897.0,93.0,1.4,25.4,708.0,818.48,605.09
2018,9,21,10,15,905.0,94.5,1.5,25.75,736.0,833.65,614.24
2018,9,21,10,30,913.0,96.0,1.6,26.1,764.0,845.82,621.51
2018,9,21,10,45,917.5,97.0,1.65,26.5,784.0,851.52,623.97
2018,9,21,11,0,922.0,98.0,1.7,26.9,804.0,854.04,624.53
2018,9,21,11,15,924.5,98.0,1.8,27.05,816.0,850.7,622.5
2018,9,21,11,30,927.0,98.0,1.9,27.2,828.0,844.18,618.49
2018,9,21,11,45,928.0,98.0,2.0,27.35,832.5,833.29,611.68
2018,9,21,12,0,929.0,98.0,2.1,27.5,837.0,819.28,602.87
2018,9,21,12,15,926.5,99.0,2.15,27.5,833.0,800.56,590.9
2018,9,21,12,30,924.0,100.0,2.2,27.5,829.0,778.97,577.04
2018,9,21,12,45,918.5,100.5,2.25,27.5,816.5,752.0,559.51
2018,9,21,13,0,913.0,101.0,2.3,27.5,804.0,722.56,540.23
2018,9,21,13,15,908.0,100.5,2.35,27.35,785.0,690.17,517.86
2018,9,21,13,30,903.0,100.0,2.4,27.2,766.0,655.61,493.16
2018,9,21,13,45,865.5,109.0,2.45,27.05,729.0,608.92,458.93
2018,9,21,14,0,828.0,118.0,2.5,26.9,692.0,560.7,422.99
2018,9,21,14,15,758.0,134.5,2.5,26.65,640.5,503.46,379.62
2018,9,21,14,30,688.0,151.0,2.5,26.4,589.0,452.0,339.82
2018,9,21,14,45,675.0,145.0,2.5,26.15,552.5,408.59,305.31
2018,9,21,15,0,662.0,139.0,2.5,25.9,516.0,365.3,269.98
2018,9,21,15,15,649.0,130.0,2.5,25.9,475.0,319.63,231.84
2018,9,21,15,30,636.0,121.0,2.5,25.9,434.0,274.48,193.54
2018,9,21,15,45,620.5,110.5,2.4,25.15,390.0,228.14,154.7
2018,9,21,16,0,605.0,100.0,2.3,24.4,346.0,182.94,117.28
2018,9,21,16,15,579.0,90.0,2.3,23.75,300.0,138.21,82.63
2018,9,21,16,30,553.0,80.0,2.3,23.1,254.0,96.02,54.24
2018,9,21,16,45,520.0,69.0,2.25,22.45,209.0,55.55,35.1
2018,9,21,17,0,487.0,58.0,2.2,21.8,164.0,41.31,30.15
2018,9,21,17,15,416.5,48.0,2.1,20.95,121.5,35.71,25.02
2018,9,21,17,30,346.0,38.0,2.0,20.1,79.0,29.78,19.16
2018,9,21,17,45,225.0,26.0,1.95,19.25,47.5,21.4,4.72
2018,9,21,18,0,104.0,14.0,1.9,18.4,16.0,13.76,0.0
2018,9,21,18,15,52.0,7.0,1.9,17.95,8.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,5,45,24.5,4.0,1.8,12.35,4.0,0.0,0.0
2018,9,22,6,0,49.0,8.0,1.8,12.5,8.0,20.74,0.0
2018,9,22,6,15,167.5,21.0,1.85,13.05,35.5,85.14,0.0
2018,9,22,6,30,286.0,34.0,1.9,13.6,63.0,157.66,112.67
2018,9,22,6,45,219.0,36.0,1.95,14.15,66.0,142.26,110.17
2018,9,22,7,0,152.0,38.0,2.0,14.7,69.0,121.97,96.73
2018,9,22,7,15,76.0,53.5,1.95,15.25,69.0,95.88,75.97
2018,9,22,7,30,0.0,69.0,1.9,15.8,69.0,67.33,51.45
2018,9,22,7,45,0.0,85.0,1.8,16.3,85.0,83.4,64.81
2018,9,22,8,0,0.0,101.0,1.7,16.8,101.0,99.41,77.83
2018,9,22,8,15,1.0,117.0,1.7,17.4,117.5,116.01,91.08
2018,9,22,8,30,2.0,133.0,1.7,18.0,134.0,132.62,104.13
2018,9,22,8,45,31.5,176.5,1.7,18.6,194.0,203.81,161.53
2018,9,22,9,0,61.0,220.0,1.7,19.2,254.0,271.88,214.73
2018,9,22,9,15,220.5,228.5,1.75,19.7,364.0,414.4,327.03
2018,9,22,9,30,380.0,237.0,1.8,20.2,474.0,547.56,427.36
2018,9,22,9,45,581.0,186.5,1.85,20.75,571.5,665.07,514.35
2018,9,22,10,0,782.0,136.0,1.9,21.3,669.0,773.86,590.53
2018,9,22,10,15,843.5,117.5,1.95,21.7,713.5,809.11,612.34
2018,9,22,10,30,905.0,99.0,2.0,22.1,758.0,838.98,631.01
2018,9,22,10,45,911.5,99.5,2.1,22.5,779.0,845.63,634.41
2018,9,22,11,0,918.0,100.0,2.2,22.9,800.0,849.14,636.0
2018,9,22,11,15,921.5,100.5,2.25,23.2,813.0,847.03,633.76
2018,9,22,11,30,925.0,101.0,2.3,23.5,826.0,841.72,629.52
2018,9,22,11,45,927.0,101.0,2.35,23.75,831.0,831.53,622.23
2018,9,22,12,0,929.0,101.0,2.4,24.0,836.0,818.2,612.95
2018,9,22,12,15,918.5,105.0,2.45,24.1,829.0,796.34,598.28
2018,9,22,12,30,908.0,109.0,2.5,24.2,822.0,771.88,581.88
2018,9,22,12,45,846.5,128.0,2.6,24.25,785.0,723.71,549.3
2018,9,22,13,0,785.0,147.0,2.7,24.3,748.0,675.38,514.31
2018,9,22,13,15,794.0,142.5,2.7,24.3,737.5,651.26,496.71
2018,9,22,13,30,803.0,138.0,2.7,24.3,727.0,624.47,476.64
2018,9,22,13,45,855.5,113.0,2.75,24.3,720.0,600.9,459.2
2018,9,22,14,0,908.0,88.0,2.8,24.3,713.0,574.07,438.45
2018,9,22,14,15,898.5,86.0,2.8,24.25,679.0,529.8,403.53
2018,9,22,14,30,889.0,84.0,2.8,24.2,645.0,484.41,366.91
2018,9,22,14,45,861.5,86.0,2.8,24.15,601.5,434.3,325.86
2018,9,22,15,0,834.0,88.0,2.8,24.1,558.0,381.6,281.99
2018,9,22,15,15,787.0,91.0,2.8,24.1,506.0,328.2,237.12
2018,9,22,15,30,740.0,94.0,2.8,24.1,454.0,278.35,194.78
2018,9,22,15,45,719.5,87.5,2.85,23.7,408.0,226.33,150.5
2018,9,22,16,0,699.0,81.0,2.9,23.3,362.0,178.88,110.69
2018,9,22,16,15,666.0,74.5,2.9,22.8,313.0,131.69,74.3
2018,9,22,16,30,633.0,68.0,2.9,22.3,264.0,87.66,45.82
2018,9,22,16,45,594.0,59.5,2.9,21.8,216.5,45.25,33.73
2018,9,22,17,0,555.0,51.0,2.9,21.3,169.0,35.55,25.2
2018,9,22,17,15,451.5,44.0,2.85,20.5,122.5,32.37,22.14
2018,9,22,17,30,348.0,37.0,2.8,19.7,76.0,29.2,18.49
2018,9,22,17,45,206.5,23.5,2.8,18.9,43.5,19.16,0.59
2018,9,22,18,0,65.0,10.0,2.8,18.1,11.0,9.83,0.0
2018,9,22,18,15,32.5,5.0,2.85,17.75,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.55,13.25,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.6,13.3,9.0,23.95,0.0
2018,9,23,6,15,183.0,22.0,2.7,13.8,37.0,90.28,0.0
2018,9,23,6,30,308.0,35.0,2.8,14.3,65.0,165.25,116.55
2018,9,23,6,45,398.0,45.0,2.9,14.75,108.0,226.47,176.07
2018,9,23,7,0,488.0,55.0,3.0,15.2,151.0,295.02,236.51
2018,9,23,7,15,483.0,68.5,2.95,15.7,187.0,328.23,267.09
2018,9,23,7,30,478.0,82.0,2.9,16.2,223.0,359.94,294.7
2018,9,23,7,45,566.5,85.0,2.85,16.7,282.5,431.29,352.98
2018,9,23,8,0,655.0,88.0,2.8,17.2,342.0,507.57,413.18
2018,9,23,8,15,720.5,84.5,2.75,17.8,398.0,566.05,457.81
2018,9,23,8,30,786.0,81.0,2.7,18.4,454.0,624.97,501.55
2018,9,23,8,45,809.0,83.5,2.6,18.95,499.5,664.9,528.65
2018,9,23,9,0,832.0,86.0,2.5,19.5,545.0,703.58,553.62
2018,9,23,9,15,848.5,87.5,2.5,20.05,585.5,734.76,573.24
2018,9,23,9,30,865.0,89.0,2.5,20.6,626.0,760.04,588.47
2018,9,23,9,45,878.5,90.0,2.5,21.15,661.0,784.11,602.78
2018,9,23,10,0,892.0,91.0,2.5,21.7,696.0,805.64,615.22
2018,9,23,10,15,901.0,92.0,2.5,22.05,724.0,820.84,623.74
2018,9,23,10,30,910.0,93.0,2.5,22.4,752.0,833.08,630.33
2018,9,23,10,45,891.5,104.5,2.55,22.75,765.0,831.08,627.63
2018,9,23,11,0,873.0,116.0,2.6,23.1,778.0,825.68,622.85
2018,9,23,11,15,903.0,105.0,2.7,23.25,799.5,833.0,627.78
2018,9,23,11,30,933.0,94.0,2.8,23.4,821.0,836.97,630.41
2018,9,23,11,45,934.0,94.0,2.9,23.55,825.5,825.89,622.83
2018,9,23,12,0,935.0,94.0,3.0,23.7,830.0,811.68,613.27
2018,9,23,12,15,936.0,93.0,3.1,23.65,826.5,793.4,601.42
2018,9,23,12,30,937.0,92.0,3.2,23.6,823.0,772.11,587.48
2018,9,23,12,45,937.5,89.5,3.3,23.5,812.0,746.09,570.28
2018,9,23,13,0,938.0,87.0,3.4,23.4,801.0,717.29,551.01
2018,9,23,13,15,933.0,86.5,3.45,23.25,781.5,684.18,527.15
2018,9,23,13,30,928.0,86.0,3.5,23.1,762.0,648.84,500.76
2018,9,23,13,45,921.0,84.5,3.55,22.95,735.0,609.33,470.71
2018,9,23,14,0,914.0,83.0,3.6,22.8,708.0,568.09,438.6
2018,9,23,14,15,876.0,91.0,3.55,22.6,666.0,518.74,399.32
2018,9,23,14,30,838.0,99.0,3.5,22.4,624.0,467.57,357.97
2018,9,23,14,45,808.5,101.0,3.4,22.2,581.0,418.69,317.44
2018,9,23,15,0,779.0,103.0,3.3,22.0,538.0,371.09,277.11
2018,9,23,15,15,759.5,98.5,3.3,22.0,494.0,322.3,234.98
2018,9,23,15,30,740.0,94.0,3.3,22.0,450.0,271.32,190.68
2018,9,23,15,45,719.0,87.0,3.15,21.55,403.5,221.94,148.01
2018,9,23,16,0,698.0,80.0,3.0,21.1,357.0,174.1,107.69
2018,9,23,16,15,665.5,73.0,2.95,20.65,308.0,126.76,71.23
2018,9,23,16,30,633.0,66.0,2.9,20.2,259.0,82.54,43.08
2018,9,23,16,45,577.0,59.5,2.8,19.75,210.0,41.94,31.13
2018,9,23,17,0,521.0,53.0,2.7,19.3,161.0,37.61,27.2
2018,9,23,17,15,427.0,44.5,2.6,18.6,116.5,33.18,22.98
2018,9,23,17,30,333.0,36.0,2.5,17.9,72.0,28.6,17.91
2018,9,23,17,45,200.0,23.0,2.4,17.15,41.5,19.03,0.0
2018,9,23,18,0,67.0,10.0,2.3,16.4,11.0,9.83,0.0
2018,9,23,18,15,33.5,5.0,2.25,16.05,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,45,37.5,4.5,0.25,13.2,4.5,0.0,0.0
2018,9,24,6,0,75.0,9.0,0.2,13.3,9.0,8.85,0.0
2018,9,24,6,15,222.5,21.0,0.25,13.85,38.5,98.46,0.0
2018,9,24,6,30,370.0,33.0,0.3,14.4,68.0,184.13,126.78
2018,9,24,6,45,476.0,40.5,0.35,14.9,114.5,251.25,191.64
2018,9,24,7,0,582.0,48.0,0.4,15.4,161.0,326.9,256.04
2018,9,24,7,15,643.0,53.0,0.4,16.0,212.5,383.36,303.56
2018,9,24,7,30,704.0,58.0,0.4,16.6,264.0,446.76,354.28
2018,9,24,7,45,745.5,61.5,0.4,17.2,316.0,500.6,395.62
2018,9,24,8,0,787.0,65.0,0.4,17.8,368.0,555.63,436.11
2018,9,24,8,15,815.0,68.0,0.45,18.7,418.0,602.35,469.03
2018,9,24,8,30,843.0,71.0,0.5,19.6,468.0,648.61,500.55
2018,9,24,8,45,863.5,73.0,0.55,20.5,514.0,683.85,522.29
2018,9,24,9,0,884.0,75.0,0.6,21.4,560.0,721.5,545.17
2018,9,24,9,15,897.5,77.0,0.6,22.35,600.5,752.21,562.06
2018,9,24,9,30,911.0,79.0,0.6,23.3,641.0,780.62,577.18
2018,9,24,9,45,918.5,81.5,0.55,24.2,675.0,802.41,587.04
2018,9,24,10,0,926.0,84.0,0.5,25.1,709.0,821.32,594.96
2018,9,24,10,15,933.0,84.5,0.45,25.75,736.0,834.66,599.85
2018,9,24,10,30,940.0,85.0,0.4,26.4,763.0,844.91,602.87
2018,9,24,10,45,945.0,86.0,0.35,27.05,783.5,850.9,603.32
2018,9,24,11,0,950.0,87.0,0.3,27.7,804.0,853.62,601.9
2018,9,24,11,15,953.5,87.0,0.35,28.0,816.5,850.8,599.86
2018,9,24,11,30,957.0,87.0,0.4,28.3,829.0,844.67,595.98
2018,9,24,11,45,958.0,87.5,0.45,28.6,833.5,833.81,589.29
2018,9,24,12,0,959.0,88.0,0.5,28.9,838.0,819.73,580.72
2018,9,24,12,15,957.5,88.0,0.65,29.0,834.0,800.12,570.81
2018,9,24,12,30,956.0,88.0,0.8,29.1,830.0,777.53,558.77
2018,9,24,12,45,952.0,88.5,0.9,29.15,818.0,750.81,543.19
2018,9,24,13,0,948.0,89.0,1.0,29.2,806.0,721.43,525.64
2018,9,24,13,15,943.0,88.0,1.1,29.1,786.0,687.49,503.53
2018,9,24,13,30,938.0,87.0,1.2,29.0,766.0,651.28,479.06
2018,9,24,13,45,902.0,95.5,1.35,28.85,729.0,604.28,446.48
2018,9,24,14,0,866.0,104.0,1.5,28.7,692.0,557.52,413.0
2018,9,24,14,15,793.5,121.0,1.55,28.45,639.0,499.07,369.82
2018,9,24,14,30,721.0,138.0,1.6,28.2,586.0,444.26,328.46
2018,9,24,14,45,708.5,131.5,1.7,27.95,548.5,399.31,293.4
2018,9,24,15,0,696.0,125.0,1.8,27.7,511.0,354.38,257.21
2018,9,24,15,15,679.0,117.5,1.8,27.7,468.5,307.39,218.27
2018,9,24,15,30,662.0,110.0,1.8,27.7,426.0,261.27,179.52
2018,9,24,15,45,644.0,101.0,1.95,26.85,381.5,214.67,141.11
2018,9,24,16,0,626.0,92.0,2.1,26.0,337.0,169.43,104.53
2018,9,24,16,15,596.0,83.0,2.15,25.15,290.0,124.48,71.18
2018,9,24,16,30,566.0,74.0,2.2,24.3,243.0,82.47,45.39
2018,9,24,16,45,530.0,63.5,2.25,23.4,198.0,43.82,32.23
2018,9,24,17,0,494.0,53.0,2.3,22.5,153.0,37.95,27.06
2018,9,24,17,15,349.5,43.0,2.35,21.5,103.5,32.1,21.68
2018,9,24,17,30,205.0,33.0,2.4,20.5,54.0,25.4,14.78
2018,9,24,17,45,115.0,19.5,2.45,19.5,30.0,15.34,0.0
2018,9,24,18,0,25.0,6.0,2.5,18.5,6.0,5.9,0.0
2018,9,24,18,15,12.5,3.0,2.45,18.05,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,5,45,35.0,4.0,1.05,12.75,4.0,0.0,0.0
2018,9,25,6,0,70.0,8.0,1.0,12.9,8.0,7.86,0.0
2018,9,25,6,15,209.5,20.0,0.95,13.5,36.0,82.34,0.0
2018,9,25,6,30,349.0,32.0,0.9,14.1,64.0,174.78,118.88
2018,9,25,6,45,254.0,36.5,0.85,14.75,67.5,155.32,118.76
2018,9,25,7,0,159.0,41.0,0.8,15.4,71.0,128.08,100.69
2018,9,25,7,15,80.0,61.5,0.75,16.05,76.5,106.85,84.47
2018,9,25,7,30,1.0,82.0,0.7,16.7,82.0,82.04,63.47
2018,9,25,7,45,10.0,108.5,0.6,17.35,112.0,114.53,90.33
2018,9,25,8,0,19.0,135.0,0.5,18.0,142.0,147.48,116.77
2018,9,25,8,15,31.5,158.5,0.5,18.7,172.5,185.91,147.03
2018,9,25,8,30,44.0,182.0,0.5,19.4,203.0,219.32,172.6
2018,9,25,8,45,114.5,208.5,0.5,20.15,269.5,303.69,238.05
2018,9,25,9,0,185.0,235.0,0.5,20.9,336.0,383.91,297.73
2018,9,25,9,15,293.5,233.5,0.5,21.55,407.5,471.17,361.68
2018,9,25,9,30,402.0,232.0,0.5,22.2,479.0,561.93,425.65
2018,9,25,9,45,601.5,177.5,0.55,22.85,570.0,664.66,498.8
2018,9,25,10,0,801.0,123.0,0.6,23.5,661.0,765.86,566.02
2018,9,25,10,15,864.0,105.0,0.65,24.05,706.5,798.41,584.72
2018,9,25,10,30,927.0,87.0,0.7,24.6,752.0,832.93,605.46
2018,9,25,10,45,932.0,88.0,0.75,25.15,772.0,838.78,607.59
2018,9,25,11,0,937.0,89.0,0.8,25.7,792.0,841.4,608.15
2018,9,25,11,15,940.0,89.5,0.9,26.05,804.5,838.64,606.65
2018,9,25,11,30,943.0,90.0,1.0,26.4,817.0,832.64,603.14
2018,9,25,11,45,944.0,90.5,1.1,26.8,821.5,821.83,596.46
2018,9,25,12,0,945.0,91.0,1.2,27.2,826.0,807.85,587.75
2018,9,25,12,15,943.0,91.5,1.3,27.3,822.0,788.54,576.22
2018,9,25,12,30,941.0,92.0,1.4,27.4,818.0,766.3,562.69
2018,9,25,12,45,936.5,92.0,1.5,27.55,805.5,739.02,545.55
2018,9,25,13,0,932.0,92.0,1.6,27.7,793.0,709.19,526.23
2018,9,25,13,15,926.5,91.5,1.7,27.6,773.0,675.83,503.4
2018,9,25,13,30,921.0,91.0,1.8,27.5,753.0,640.28,478.4
2018,9,25,13,45,886.0,99.0,1.9,27.45,716.5,594.05,444.77
2018,9,25,14,0,851.0,107.0,2.0,27.4,680.0,545.86,409.0
2018,9,25,14,15,782.0,122.5,2.05,27.2,629.0,490.86,367.37
2018,9,25,14,30,713.0,138.0,2.1,27.0,578.0,436.99,325.91
2018,9,25,14,45,726.0,124.5,2.15,26.8,547.5,396.24,292.99
2018,9,25,15,0,739.0,111.0,2.2,26.6,517.0,353.28,257.13
2018,9,25,15,15,721.0,106.0,2.2,26.6,474.5,306.3,217.5
2018,9,25,15,30,703.0,101.0,2.2,26.6,432.0,260.18,178.15
2018,9,25,15,45,669.0,94.5,2.3,25.8,382.5,210.6,137.44
2018,9,25,16,0,635.0,88.0,2.4,25.0,333.0,163.95,100.2
2018,9,25,16,15,633.5,76.5,2.45,24.25,292.0,119.35,66.2
2018,9,25,16,30,632.0,65.0,2.5,23.5,251.0,74.75,38.62
2018,9,25,16,45,591.5,57.5,2.5,22.7,204.5,39.1,28.24
2018,9,25,17,0,551.0,50.0,2.5,21.9,158.0,35.66,25.13
2018,9,25,17,15,415.0,42.5,2.45,21.0,110.0,32.03,21.6
2018,9,25,17,30,279.0,35.0,2.4,20.1,62.0,28.45,16.81
2018,9,25,17,45,151.0,21.0,2.35,19.2,34.5,16.75,0.0
2018,9,25,18,0,23.0,7.0,2.3,18.3,7.0,6.88,0.0
2018,9,25,18,15,11.5,3.5,2.25,17.9,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,26,5,45,30.0,4.5,1.35,13.1,4.0,0.0,0.0
2018,9,26,6,0,60.0,9.0,1.3,13.2,8.0,0.0,0.0
2018,9,26,6,15,152.5,20.0,1.3,13.8,30.5,64.86,0.0
2018,9,26,6,30,245.0,31.0,1.3,14.4,53.0,137.11,91.05
2018,9,26,6,45,243.0,47.5,1.3,15.0,81.0,165.22,126.57
2018,9,26,7,0,241.0,64.0,1.3,15.6,109.0,192.76,152.81
2018,9,26,7,15,213.5,82.5,1.2,16.2,131.5,202.66,163.09
2018,9,26,7,30,186.0,101.0,1.1,16.8,154.0,216.77,175.34
2018,9,26,7,45,178.5,116.5,1.05,17.35,175.5,235.61,190.65
2018,9,26,8,0,171.0,132.0,1.0,17.9,197.0,246.16,198.69
2018,9,26,8,15,240.0,147.5,0.9,18.65,251.5,317.97,255.19
2018,9,26,8,30,309.0,163.0,0.8,19.4,306.0,386.19,306.68
2018,9,26,8,45,367.0,178.5,0.75,20.1,365.0,449.92,353.1
2018,9,26,9,0,425.0,194.0,0.7,20.8,424.0,523.45,404.85
2018,9,26,9,15,447.0,203.5,0.6,21.55,461.5,557.28,425.79
2018,9,26,9,30,469.0,213.0,0.5,22.3,499.0,590.38,445.92
2018,9,26,9,45,481.5,221.5,0.4,23.05,529.5,614.18,458.9
2018,9,26,10,0,494.0,230.0,0.3,23.8,560.0,636.52,470.62
2018,9,26,10,15,520.5,231.5,0.25,24.5,591.5,660.93,484.58
2018,9,26,10,30,547.0,233.0,0.2,25.2,623.0,683.83,497.26
2018,9,26,10,45,586.0,226.0,0.2,25.9,654.5,708.04,511.6
2018,9,26,11,0,625.0,219.0,0.2,26.6,686.0,728.42,523.27
2018,9,26,11,15,612.0,229.5,0.25,27.25,692.5,722.84,517.86
2018,9,26,11,30,599.0,240.0,0.3,27.9,699.0,715.08,511.46
2018,9,26,11,45,664.0,212.0,0.4,28.5,723.5,727.36,520.85
2018,9,26,12,0,729.0,184.0,0.5,29.1,748.0,735.71,527.34
2018,9,26,12,15,708.0,192.5,0.55,29.55,738.0,712.62,511.18
2018,9,26,12,30,687.0,201.0,0.6,30.0,728.0,687.95,494.22
2018,9,26,12,45,641.0,215.5,0.65,30.45,701.5,650.57,468.36
2018,9,26,13,0,595.0,230.0,0.7,30.9,675.0,613.48,442.5
2018,9,26,13,15,559.0,235.5,0.8,30.95,645.0,574.65,416.54
2018,9,26,13,30,523.0,241.0,0.9,31.0,615.0,536.92,390.72
2018,9,26,13,45,596.5,204.0,0.95,31.05,615.0,522.52,381.35
2018,9,26,14,0,670.0,167.0,1.0,31.1,615.0,501.13,366.09
2018,9,26,14,15,725.0,140.0,1.2,30.75,602.5,473.3,346.41
2018,9,26,14,30,780.0,113.0,1.4,30.4,590.0,442.26,322.85
2018,9,26,14,45,741.5,113.5,1.55,30.05,543.0,388.64,281.85
2018,9,26,15,0,703.0,114.0,1.7,29.7,496.0,339.64,243.23
2018,9,26,15,15,701.0,107.0,1.7,29.7,461.0,297.42,207.61
2018,9,26,15,30,699.0,100.0,1.7,29.7,426.0,254.56,170.96
2018,9,26,15,45,669.5,94.0,2.05,28.45,379.0,206.67,132.48
2018,9,26,16,0,640.0,88.0,2.4,27.2,332.0,161.25,96.91
2018,9,26,16,15,596.0,81.5,2.5,26.15,283.0,116.74,65.52
2018,9,26,16,30,552.0,75.0,2.6,25.1,234.0,76.66,43.31
2018,9,26,16,45,484.5,65.5,2.75,24.0,185.0,46.34,34.26
2018,9,26,17,0,417.0,56.0,2.9,22.9,136.0,41.45,29.92
2018,9,26,17,15,332.5,45.0,2.95,22.0,96.5,34.83,23.77
2018,9,26,17,30,248.0,34.0,3.0,21.1,57.0,26.57,14.68
2018,9,26,17,45,145.0,21.0,3.05,20.15,32.0,20.64,0.0
2018,9,26,18,0,42.0,8.0,3.1,19.2,7.0,0.0,0.0
2018,9,26,18,15,21.0,4.0,2.95,18.7,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,1.65,13.45,3.0,0.0,0.0
2018,9,27,6,0,41.0,7.0,1.6,13.5,6.0,0.0,0.0
2018,9,27,6,15,146.5,19.5,1.65,14.0,30.0,62.19,0.0
2018,9,27,6,30,252.0,32.0,1.7,14.5,54.0,140.52,91.05
2018,9,27,6,45,322.0,43.5,1.75,14.95,91.0,190.54,145.76
2018,9,27,7,0,392.0,55.0,1.8,15.4,128.0,247.58,196.49
2018,9,27,7,15,327.0,77.5,1.75,15.85,151.0,257.04,207.52
2018,9,27,7,30,262.0,100.0,1.7,16.3,174.0,254.12,206.66
2018,9,27,7,45,264.5,121.0,1.65,16.75,208.0,287.99,234.48
2018,9,27,8,0,267.0,142.0,1.6,17.2,242.0,321.12,260.54
2018,9,27,8,15,315.0,155.5,1.55,17.8,289.0,373.06,301.04
2018,9,27,8,30,363.0,169.0,1.5,18.4,336.0,427.22,342.01
2018,9,27,8,45,401.5,179.0,1.45,19.0,381.0,480.69,381.08
2018,9,27,9,0,440.0,189.0,1.4,19.6,426.0,527.03,413.94
2018,9,27,9,15,434.0,206.0,1.4,20.15,454.5,548.8,427.64
2018,9,27,9,30,428.0,223.0,1.4,20.7,483.0,568.61,439.87
2018,9,27,9,45,388.0,250.0,1.4,21.25,495.5,564.22,433.88
2018,9,27,10,0,348.0,277.0,1.4,21.8,508.0,564.45,431.25
2018,9,27,10,15,412.5,266.5,1.45,22.25,551.0,610.64,464.41
2018,9,27,10,30,477.0,256.0,1.5,22.7,594.0,650.17,492.15
2018,9,27,10,45,497.5,257.5,1.55,23.1,619.0,666.09,502.28
2018,9,27,11,0,518.0,259.0,1.6,23.5,644.0,680.17,511.3
2018,9,27,11,15,553.5,250.5,1.6,23.75,667.5,693.89,520.46
2018,9,27,11,30,589.0,242.0,1.6,24.0,691.0,705.3,527.96
2018,9,27,11,45,589.5,243.0,1.65,24.25,694.5,696.85,521.48
2018,9,27,12,0,590.0,244.0,1.7,24.5,698.0,686.37,513.76
2018,9,27,12,15,610.5,233.5,1.75,24.55,701.0,678.14,508.47
2018,9,27,12,30,631.0,223.0,1.8,24.6,704.0,666.32,500.57
2018,9,27,12,45,651.0,209.0,1.9,24.65,698.5,648.05,488.4
2018,9,27,13,0,671.0,195.0,2.0,24.7,693.0,626.98,473.98
2018,9,27,13,15,616.0,211.0,2.1,24.55,659.0,584.68,443.17
2018,9,27,13,30,561.0,227.0,2.2,24.4,625.0,543.69,412.96
2018,9,27,13,45,531.5,226.5,2.35,24.25,592.0,504.02,383.83
2018,9,27,14,0,502.0,226.0,2.5,24.1,559.0,465.27,354.74
2018,9,27,14,15,499.0,213.5,2.65,23.75,530.5,429.51,327.67
2018,9,27,14,30,496.0,201.0,2.8,23.4,502.0,393.15,299.33
2018,9,27,14,45,441.0,201.5,2.9,23.05,456.0,347.69,263.65
2018,9,27,15,0,386.0,202.0,3.0,22.7,410.0,309.74,233.56
2018,9,27,15,15,417.0,176.0,3.0,22.7,383.5,271.91,201.34
2018,9,27,15,30,448.0,150.0,3.0,22.7,357.0,234.17,168.31
2018,9,27,15,45,399.0,140.5,3.25,21.6,309.5,191.86,135.0
2018,9,27,16,0,350.0,131.0,3.5,20.5,262.0,154.21,106.4
2018,9,27,16,15,343.0,111.0,3.5,19.8,224.0,116.46,77.57
2018,9,27,16,30,336.0,91.0,3.5,19.1,186.0,79.57,53.17
2018,9,27,16,45,316.5,75.0,3.55,18.45,150.0,54.42,42.13
2018,9,27,17,0,297.0,59.0,3.6,17.8,114.0,43.8,32.58
2018,9,27,17,15,233.0,45.0,3.55,17.3,79.5,34.24,23.67
2018,9,27,17,30,169.0,31.0,3.5,16.8,45.0,24.17,12.43
2018,9,27,17,45,99.5,18.5,3.5,16.3,25.0,18.18,0.0
2018,9,27,18,0,30.0,6.0,3.5,15.8,5.0,0.0,0.0
2018,9,27,18,15,15.0,3.0,3.45,15.7,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.2,13.85,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.2,13.9,2.0,0.0,0.0
2018,9,28,6,15,10.0,4.5,2.3,14.2,5.0,7.33,0.0
2018,9,28,6,30,10.0,7.0,2.4,14.5,8.0,10.85,1.83
2018,9,28,6,45,5.0,6.5,2.5,14.8,7.0,8.23,1.09
2018,9,28,7,0,0.0,6.0,2.6,15.1,6.0,5.78,0.0
2018,9,28,7,15,0.0,13.0,2.65,15.35,13.0,12.53,5.02
2018,9,28,7,30,0.0,20.0,2.7,15.6,20.0,19.29,10.82
2018,9,28,7,45,0.0,42.5,2.75,15.85,42.5,41.04,29.3
2018,9,28,8,0,0.0,65.0,2.8,16.1,65.0,62.82,47.58
2018,9,28,8,15,2.0,92.5,2.8,16.45,93.5,91.46,71.34
2018,9,28,8,30,4.0,120.0,2.8,16.8,122.0,120.65,95.17
2018,9,28,8,45,23.5,150.0,2.8,17.15,162.5,169.29,134.98
2018,9,28,9,0,43.0,180.0,2.8,17.5,203.0,214.7,171.45
2018,9,28,9,15,40.5,197.5,2.85,17.85,220.5,231.27,183.81
2018,9,28,9,30,38.0,215.0,2.9,18.2,238.0,247.47,195.82
2018,9,28,9,45,51.0,246.0,2.95,18.55,278.5,289.4,228.3
2018,9,28,10,0,64.0,277.0,3.0,18.9,319.0,331.2,260.13
2018,9,28,10,15,136.0,301.5,3.05,19.15,396.0,418.04,327.71
2018,9,28,10,30,208.0,326.0,3.1,19.4,473.0,498.35,388.7
2018,9,28,10,45,405.5,270.0,3.15,19.65,566.0,604.45,471.43
2018,9,28,11,0,603.0,214.0,3.2,19.9,659.0,700.63,544.67
2018,9,28,11,15,744.5,158.0,3.25,19.95,716.5,748.17,580.66
2018,9,28,11,30,886.0,102.0,3.3,20.0,774.0,788.55,608.98
2018,9,28,11,45,887.0,102.0,3.35,20.1,778.0,777.58,600.71
