Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,13,0,932.0,71.0,2.7,26.7,715.0,629.43,478.26
2018,10,8,13,15,926.0,70.5,2.6,26.75,694.5,595.74,452.12
2018,10,8,13,30,920.0,70.0,2.5,26.8,674.0,559.95,423.97
2018,10,8,13,45,893.0,75.5,2.45,26.85,641.5,517.43,390.42
2018,10,8,14,0,866.0,81.0,2.4,26.9,609.0,474.65,356.06
2018,10,8,14,15,816.0,90.5,2.35,26.8,565.5,423.22,315.0
2018,10,8,14,30,766.0,100.0,2.3,26.7,522.0,376.77,277.07
2018,10,8,14,45,749.5,95.5,2.3,26.6,483.0,331.41,239.08
2018,10,8,15,0,733.0,91.0,2.3,26.5,444.0,286.38,200.69
2018,10,8,15,15,713.5,85.0,2.3,26.5,401.5,236.94,158.68
2018,10,8,15,30,694.0,79.0,2.3,26.5,359.0,191.3,120.13
2018,10,8,15,45,636.5,77.0,2.2,26.05,309.0,145.2,84.78
2018,10,8,16,0,579.0,75.0,2.1,25.6,259.0,104.46,57.37
2018,10,8,16,15,520.5,68.0,2.0,24.8,212.0,65.03,36.88
2018,10,8,16,30,462.0,61.0,1.9,24.0,165.0,43.39,31.68
2018,10,8,16,45,436.5,48.0,1.8,23.25,126.5,35.02,24.27
2018,10,8,17,0,411.0,35.0,1.7,22.5,88.0,26.13,16.21
2018,10,8,17,15,296.5,26.0,1.8,21.7,55.5,20.51,8.34
2018,10,8,17,30,182.0,17.0,1.9,20.9,23.0,16.71,0.0
2018,10,8,17,45,91.0,8.5,1.95,20.15,11.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,6,15,103.0,11.0,0.55,14.7,16.0,37.6,0.0
2018,10,9,6,30,206.0,22.0,0.7,15.1,32.0,95.59,0.0
2018,10,9,6,45,345.0,30.5,0.8,15.5,71.0,172.24,120.43
2018,10,9,7,0,484.0,39.0,0.9,15.9,110.0,250.23,191.28
2018,10,9,7,15,560.0,44.5,1.0,16.4,157.5,308.6,242.57
2018,10,9,7,30,636.0,50.0,1.1,16.9,205.0,369.79,294.63
2018,10,9,7,45,685.5,53.5,1.2,17.4,254.0,422.28,338.3
2018,10,9,8,0,735.0,57.0,1.3,17.9,303.0,476.56,381.83
2018,10,9,8,15,767.0,60.0,1.25,18.5,350.5,521.53,415.88
2018,10,9,8,30,799.0,63.0,1.2,19.1,398.0,566.36,448.51
2018,10,9,8,45,821.5,65.0,1.15,19.7,441.5,599.99,471.89
2018,10,9,9,0,844.0,67.0,1.1,20.3,485.0,635.84,496.02
2018,10,9,9,15,859.5,69.0,1.0,20.9,523.5,665.33,513.38
2018,10,9,9,30,875.0,71.0,0.9,21.5,562.0,692.69,528.75
2018,10,9,9,45,887.0,72.5,0.75,22.1,595.0,714.63,539.35
2018,10,9,10,0,899.0,74.0,0.6,22.7,628.0,733.92,547.8
2018,10,9,10,15,907.5,75.0,0.55,23.25,654.5,747.29,553.68
2018,10,9,10,30,916.0,76.0,0.5,23.8,681.0,757.66,557.65
2018,10,9,10,45,895.0,87.0,0.45,24.35,692.0,753.8,552.33
2018,10,9,11,0,874.0,98.0,0.4,24.9,703.0,746.59,545.17
2018,10,9,11,15,782.5,137.5,0.6,25.1,685.5,716.16,527.35
2018,10,9,11,30,691.0,177.0,0.8,25.3,668.0,681.94,504.49
2018,10,9,11,45,639.0,200.0,1.05,25.5,655.5,656.81,488.41
2018,10,9,12,0,587.0,223.0,1.3,25.7,643.0,629.34,469.91
2018,10,9,12,15,602.5,214.5,1.5,25.65,643.0,618.59,463.95
2018,10,9,12,30,618.0,206.0,1.7,25.6,643.0,604.23,454.97
2018,10,9,12,45,609.0,205.0,1.95,25.5,629.0,579.29,438.05
2018,10,9,13,0,600.0,204.0,2.2,25.4,615.0,553.08,419.7
2018,10,9,13,15,636.0,183.0,2.4,25.15,607.5,532.24,405.32
2018,10,9,13,30,672.0,162.0,2.6,24.9,600.0,507.64,387.41
2018,10,9,13,45,689.5,149.5,2.85,24.65,582.0,477.94,364.8
2018,10,9,14,0,707.0,137.0,3.1,24.4,564.0,445.5,339.18
2018,10,9,14,15,671.0,135.5,3.2,24.0,522.5,398.31,301.63
2018,10,9,14,30,635.0,134.0,3.3,23.6,481.0,352.83,264.72
2018,10,9,14,45,685.0,112.5,3.45,23.2,461.5,319.26,234.83
2018,10,9,15,0,735.0,91.0,3.6,22.8,442.0,283.22,201.53
2018,10,9,15,15,744.5,80.0,3.6,22.8,406.0,238.79,161.56
2018,10,9,15,30,754.0,69.0,3.6,22.8,370.0,192.63,120.64
2018,10,9,15,45,718.5,65.5,3.6,21.8,323.0,145.68,83.38
2018,10,9,16,0,683.0,62.0,3.6,20.8,276.0,101.79,53.08
2018,10,9,16,15,628.5,56.5,3.5,20.15,227.0,55.56,29.18
2018,10,9,16,30,574.0,51.0,3.4,19.5,178.0,35.08,25.04
2018,10,9,16,45,485.0,44.5,3.35,18.85,132.5,32.19,22.27
2018,10,9,17,0,396.0,38.0,3.3,18.2,87.0,29.32,19.12
2018,10,9,17,15,262.5,28.0,3.25,17.7,54.0,22.92,8.82
2018,10,9,17,30,129.0,18.0,3.2,17.2,21.0,17.69,0.0
2018,10,9,17,45,64.5,9.0,3.15,16.65,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,10,6,15,28.5,7.5,0.5,13.5,9.0,14.71,0.0
2018,10,10,6,30,57.0,15.0,0.6,13.8,18.0,37.71,0.0
2018,10,10,6,45,79.5,29.5,0.65,14.15,38.5,70.08,46.9
2018,10,10,7,0,102.0,44.0,0.7,14.5,59.0,97.49,73.86
2018,10,10,7,15,95.5,61.0,0.75,14.85,79.0,111.41,87.31
2018,10,10,7,30,89.0,78.0,0.8,15.2,99.0,130.03,103.84
2018,10,10,7,45,64.0,101.5,0.8,15.55,118.5,140.29,112.61
2018,10,10,8,0,39.0,125.0,0.8,15.9,138.0,153.78,123.37
2018,10,10,8,15,95.0,147.0,0.75,16.35,185.0,216.36,174.48
2018,10,10,8,30,151.0,169.0,0.7,16.8,232.0,275.65,221.48
2018,10,10,8,45,330.5,160.0,0.65,17.25,316.5,387.32,309.66
2018,10,10,9,0,510.0,151.0,0.6,17.7,401.0,508.77,400.76
2018,10,10,9,15,664.5,120.0,0.5,18.2,473.0,591.98,459.98
2018,10,10,9,30,819.0,89.0,0.4,18.7,545.0,673.57,515.63
2018,10,10,9,45,837.0,88.5,0.35,19.2,578.5,696.31,527.4
2018,10,10,10,0,855.0,88.0,0.3,19.7,612.0,713.66,536.16
2018,10,10,10,15,863.0,89.5,0.35,20.05,637.5,726.61,543.84
2018,10,10,10,30,871.0,91.0,0.4,20.4,663.0,736.7,549.74
2018,10,10,10,45,875.0,92.0,0.45,20.75,680.5,740.38,551.48
2018,10,10,11,0,879.0,93.0,0.5,21.1,698.0,741.05,551.41
2018,10,10,11,15,882.0,94.0,0.65,21.3,709.0,737.95,550.78
2018,10,10,11,30,885.0,95.0,0.8,21.5,720.0,731.79,548.08
2018,10,10,11,45,884.5,95.5,0.9,21.7,722.0,719.64,540.61
2018,10,10,12,0,884.0,96.0,1.0,21.9,724.0,704.59,531.19
2018,10,10,12,15,882.0,96.0,1.15,21.95,719.0,685.21,519.04
2018,10,10,12,30,880.0,96.0,1.3,22.0,714.0,663.15,504.16
2018,10,10,12,45,875.0,96.0,1.45,22.1,701.0,636.65,485.53
2018,10,10,13,0,870.0,96.0,1.6,22.2,688.0,607.85,464.67
2018,10,10,13,15,862.0,95.5,1.75,22.1,667.5,574.74,440.38
2018,10,10,13,30,854.0,95.0,1.9,22.0,647.0,539.83,413.98
2018,10,10,13,45,842.0,94.5,2.05,21.9,619.0,499.25,382.55
2018,10,10,14,0,830.0,94.0,2.2,21.8,591.0,459.34,350.59
2018,10,10,14,15,815.0,92.0,2.35,21.6,557.0,415.95,315.13
2018,10,10,14,30,800.0,90.0,2.5,21.4,523.0,372.18,278.33
2018,10,10,14,45,777.5,88.5,2.6,21.2,483.0,326.35,239.06
2018,10,10,15,0,755.0,87.0,2.7,21.0,443.0,281.31,199.82
2018,10,10,15,15,727.5,83.0,2.7,21.0,399.0,233.95,158.64
2018,10,10,15,30,700.0,79.0,2.7,21.0,355.0,185.28,117.3
2018,10,10,15,45,657.5,75.5,2.9,20.25,308.0,140.07,81.96
2018,10,10,16,0,615.0,72.0,3.1,19.5,261.0,98.67,54.02
2018,10,10,16,15,554.5,66.0,3.1,18.9,213.5,58.8,35.01
2018,10,10,16,30,494.0,60.0,3.1,18.3,166.0,43.28,32.32
2018,10,10,16,45,401.5,51.0,3.1,17.7,122.5,38.57,27.86
2018,10,10,17,0,309.0,42.0,3.1,17.1,79.0,32.38,21.65
2018,10,10,17,15,196.0,28.5,3.05,16.65,48.0,22.54,6.71
2018,10,10,17,30,83.0,15.0,3.0,16.2,17.0,14.74,0.0
2018,10,10,17,45,41.5,7.5,2.9,15.7,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.5,1.05,13.25,5.5,5.41,0.0
2018,10,11,6,30,0.0,11.0,1.0,13.6,11.0,10.61,0.0
2018,10,11,6,45,1.0,27.0,1.0,13.95,27.0,27.46,15.16
2018,10,11,7,0,2.0,43.0,1.0,14.3,43.0,44.43,31.2
2018,10,11,7,15,11.5,63.0,0.95,14.65,65.5,69.43,52.77
2018,10,11,7,30,21.0,83.0,0.9,15.0,88.0,98.9,77.89
2018,10,11,7,45,35.5,104.5,0.85,15.3,115.0,129.6,103.7
2018,10,11,8,0,50.0,126.0,0.8,15.6,142.0,160.96,129.56
2018,10,11,8,15,91.5,146.5,0.7,16.05,182.0,207.16,167.14
2018,10,11,8,30,133.0,167.0,0.6,16.5,222.0,262.1,210.57
2018,10,11,8,45,238.5,177.0,0.5,16.95,288.5,347.58,277.31
2018,10,11,9,0,344.0,187.0,0.4,17.4,355.0,430.82,339.56
2018,10,11,9,15,467.0,171.0,0.45,17.85,418.0,508.48,397.25
2018,10,11,9,30,590.0,155.0,0.5,18.3,481.0,585.48,453.02
2018,10,11,9,45,702.5,128.0,0.5,18.75,539.0,642.72,493.16
2018,10,11,10,0,815.0,101.0,0.5,19.2,597.0,698.54,530.71
2018,10,11,10,15,825.5,102.0,0.5,19.65,622.5,712.04,537.43
2018,10,11,10,30,836.0,103.0,0.5,20.1,648.0,722.81,542.9
2018,10,11,10,45,844.5,103.5,0.5,20.55,667.5,728.75,545.2
2018,10,11,11,0,853.0,104.0,0.5,21.0,687.0,729.56,544.22
2018,10,11,11,15,857.5,104.0,0.45,21.35,698.0,726.49,540.28
2018,10,11,11,30,862.0,104.0,0.4,21.7,709.0,720.46,534.53
2018,10,11,11,45,865.0,103.5,0.35,22.1,712.5,709.9,525.83
2018,10,11,12,0,868.0,103.0,0.3,22.5,716.0,696.44,515.3
2018,10,11,12,15,869.0,101.5,0.35,22.7,711.5,677.78,502.49
2018,10,11,12,30,870.0,100.0,0.4,22.9,707.0,656.38,487.66
2018,10,11,12,45,868.5,98.5,0.45,23.1,695.0,630.79,469.65
2018,10,11,13,0,867.0,97.0,0.5,23.3,683.0,602.76,449.57
2018,10,11,13,15,861.5,95.5,0.65,23.3,663.0,570.19,427.13
2018,10,11,13,30,856.0,94.0,0.8,23.3,643.0,535.68,402.35
2018,10,11,13,45,848.0,92.0,0.9,23.35,616.0,497.72,373.63
2018,10,11,14,0,840.0,90.0,1.0,23.4,589.0,455.88,341.11
2018,10,11,14,15,826.5,87.5,1.1,23.3,555.0,412.31,306.38
2018,10,11,14,30,813.0,85.0,1.2,23.2,521.0,368.24,270.12
2018,10,11,14,45,795.0,82.0,1.35,23.1,481.5,322.01,231.36
2018,10,11,15,0,777.0,79.0,1.5,23.0,442.0,276.14,192.04
2018,10,11,15,15,750.0,76.0,1.5,23.0,398.0,228.9,151.51
2018,10,11,15,30,723.0,73.0,1.5,23.0,354.0,183.38,113.29
2018,10,11,15,45,684.5,68.5,1.75,22.45,307.0,134.06,75.21
2018,10,11,16,0,646.0,64.0,2.0,21.9,260.0,90.92,46.76
2018,10,11,16,15,588.0,59.0,2.15,21.2,212.5,50.62,29.22
2018,10,11,16,30,530.0,54.0,2.3,20.5,165.0,38.27,27.65
2018,10,11,16,45,438.0,45.5,2.45,19.75,120.5,33.74,23.41
2018,10,11,17,0,346.0,37.0,2.6,19.0,76.0,29.06,18.52
2018,10,11,17,15,211.0,24.0,2.75,18.4,44.0,19.47,2.6
2018,10,11,17,30,76.0,11.0,2.9,17.8,12.0,10.81,0.0
2018,10,11,17,45,38.0,5.5,3.05,17.15,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,12,6,15,77.0,10.0,1.75,13.75,13.0,0.0,0.0
2018,10,12,6,30,154.0,20.0,1.8,14.2,26.0,64.79,0.0
2018,10,12,6,45,282.0,31.0,1.9,14.7,62.0,147.71,98.06
2018,10,12,7,0,410.0,42.0,2.0,15.2,98.0,220.23,168.22
2018,10,12,7,15,492.5,49.0,2.0,15.75,144.0,279.49,220.75
2018,10,12,7,30,575.0,56.0,2.0,16.3,190.0,344.23,276.19
2018,10,12,7,45,628.5,61.0,1.95,16.9,238.5,397.14,320.57
2018,10,12,8,0,682.0,66.0,1.9,17.5,287.0,452.34,365.05
2018,10,12,8,15,717.5,69.5,1.9,18.3,333.5,495.51,398.59
2018,10,12,8,30,753.0,73.0,1.9,19.1,380.0,541.0,432.64
2018,10,12,8,45,779.0,76.0,1.85,19.85,424.0,579.75,460.33
2018,10,12,9,0,805.0,79.0,1.8,20.6,468.0,617.41,486.33
2018,10,12,9,15,827.0,80.0,1.75,21.25,507.5,648.75,507.21
2018,10,12,9,30,849.0,81.0,1.7,21.9,547.0,674.99,523.36
2018,10,12,9,45,868.5,80.0,1.65,22.55,581.5,698.6,537.09
2018,10,12,10,0,888.0,79.0,1.6,23.2,616.0,719.86,549.02
2018,10,12,10,15,897.0,80.0,1.6,23.8,642.0,733.16,555.87
2018,10,12,10,30,906.0,81.0,1.6,24.4,668.0,743.51,560.8
2018,10,12,10,45,913.0,81.5,1.55,25.0,687.5,748.82,561.93
2018,10,12,11,0,920.0,82.0,1.5,25.6,707.0,751.0,561.07
2018,10,12,11,15,923.5,82.5,1.5,25.95,718.0,747.48,557.49
2018,10,12,11,30,927.0,83.0,1.5,26.3,729.0,740.78,551.95
2018,10,12,11,45,928.0,83.0,1.45,26.7,732.0,728.67,542.33
2018,10,12,12,0,929.0,83.0,1.4,27.1,735.0,713.48,530.81
2018,10,12,12,15,928.0,83.0,1.5,27.25,730.0,693.97,517.85
2018,10,12,12,30,927.0,83.0,1.6,27.4,725.0,671.59,502.05
2018,10,12,12,45,923.5,83.0,1.7,27.5,712.5,644.92,482.98
2018,10,12,13,0,920.0,83.0,1.8,27.6,700.0,615.74,461.66
2018,10,12,13,15,914.0,81.5,1.95,27.5,679.0,581.37,436.7
2018,10,12,13,30,908.0,80.0,2.1,27.4,658.0,544.96,409.45
2018,10,12,13,45,883.0,83.5,2.25,27.3,625.5,502.29,376.71
2018,10,12,14,0,858.0,87.0,2.4,27.2,593.0,459.28,342.8
2018,10,12,14,15,813.5,93.5,2.5,26.95,550.5,408.57,302.53
2018,10,12,14,30,769.0,100.0,2.6,26.7,508.0,362.4,264.88
2018,10,12,14,45,740.5,97.5,2.7,26.45,466.0,312.65,223.67
2018,10,12,15,0,712.0,95.0,2.8,26.2,424.0,266.77,184.92
2018,10,12,15,15,699.0,87.5,2.8,26.2,383.5,221.53,146.0
2018,10,12,15,30,686.0,80.0,2.8,26.2,343.0,176.79,108.37
2018,10,12,15,45,642.0,75.0,2.8,25.3,295.5,131.27,74.2
2018,10,12,16,0,598.0,70.0,2.8,24.4,248.0,89.73,47.79
2018,10,12,16,15,522.5,63.5,2.75,23.45,198.5,50.75,31.64
2018,10,12,16,30,447.0,57.0,2.7,22.5,149.0,41.27,29.94
2018,10,12,16,45,378.0,46.5,2.65,21.5,109.5,35.01,24.24
2018,10,12,17,0,309.0,36.0,2.6,20.5,70.0,28.42,17.64
2018,10,12,17,15,184.0,22.5,2.65,19.85,40.0,17.69,0.0
2018,10,12,17,30,59.0,9.0,2.7,19.2,10.0,8.85,0.0
2018,10,12,17,45,29.5,4.5,2.75,18.5,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,0.85,13.75,13.5,0.0,0.0
2018,10,13,6,30,203.0,19.0,0.8,14.2,27.0,77.52,0.0
2018,10,13,6,45,346.5,27.5,0.8,14.6,64.5,164.54,105.81
2018,10,13,7,0,490.0,36.0,0.8,15.0,102.0,242.38,183.03
2018,10,13,7,15,570.5,42.0,0.8,15.5,150.0,299.3,233.65
2018,10,13,7,30,651.0,48.0,0.8,16.0,198.0,365.06,289.25
2018,10,13,7,45,701.0,52.0,0.8,16.55,247.5,418.01,333.02
2018,10,13,8,0,751.0,56.0,0.8,17.1,297.0,472.74,376.35
2018,10,13,8,15,783.5,59.0,0.8,17.75,344.5,517.8,410.57
2018,10,13,8,30,816.0,62.0,0.8,18.4,392.0,562.67,443.38
2018,10,13,8,45,838.5,64.0,0.8,19.1,435.5,596.27,466.86
2018,10,13,9,0,861.0,66.0,0.8,19.8,479.0,631.9,491.01
2018,10,13,9,15,876.5,68.5,0.8,20.3,518.0,661.82,510.52
2018,10,13,9,30,892.0,71.0,0.8,20.8,557.0,689.52,527.41
2018,10,13,9,45,902.0,73.0,0.85,21.3,589.5,710.41,540.05
2018,10,13,10,0,912.0,75.0,0.9,21.8,622.0,728.54,550.84
2018,10,13,10,15,920.0,76.0,0.95,22.25,648.0,741.25,558.08
2018,10,13,10,30,928.0,77.0,1.0,22.7,674.0,750.93,563.38
2018,10,13,10,45,933.0,77.5,1.05,23.1,692.5,754.78,564.96
2018,10,13,11,0,938.0,78.0,1.1,23.5,711.0,755.44,564.56
2018,10,13,11,15,940.5,79.0,1.2,23.75,722.0,751.6,562.16
2018,10,13,11,30,943.0,80.0,1.3,24.0,733.0,744.53,557.65
2018,10,13,11,45,943.5,80.0,1.35,24.2,735.5,731.86,549.01
2018,10,13,12,0,944.0,80.0,1.4,24.4,738.0,716.07,538.35
2018,10,13,12,15,943.0,80.0,1.5,24.45,733.0,696.27,525.17
2018,10,13,12,30,942.0,80.0,1.6,24.5,728.0,673.56,509.14
2018,10,13,12,45,938.5,79.0,1.7,24.55,714.5,645.55,489.0
2018,10,13,13,0,935.0,78.0,1.8,24.6,701.0,615.01,466.54
2018,10,13,13,15,928.5,77.5,1.85,24.55,680.0,580.91,440.82
2018,10,13,13,30,922.0,77.0,1.9,24.5,659.0,544.76,412.91
2018,10,13,13,45,895.0,81.5,2.0,24.45,626.0,501.71,379.33
2018,10,13,14,0,868.0,86.0,2.1,24.4,593.0,458.44,344.72
2018,10,13,14,15,838.0,87.5,2.1,24.2,553.5,408.59,304.37
2018,10,13,14,30,808.0,89.0,2.1,24.0,514.0,362.06,265.66
2018,10,13,14,45,775.0,89.0,2.15,23.85,471.0,314.4,225.49
2018,10,13,15,0,742.0,89.0,2.2,23.7,428.0,268.52,186.34
2018,10,13,15,15,721.5,83.0,2.2,23.7,385.0,218.87,143.91
2018,10,13,15,30,701.0,77.0,2.2,23.7,342.0,173.22,105.69
2018,10,13,15,45,681.0,69.0,2.3,22.9,298.0,127.29,70.26
2018,10,13,16,0,661.0,61.0,2.4,22.1,254.0,82.91,41.49
2018,10,13,16,15,588.5,56.5,2.35,21.35,204.5,42.72,31.56
2018,10,13,16,30,516.0,52.0,2.3,20.6,155.0,37.14,26.59
2018,10,13,16,45,451.5,42.5,2.3,19.8,114.0,31.62,21.46
2018,10,13,17,0,387.0,33.0,2.3,19.0,73.0,25.81,15.38
2018,10,13,17,15,240.5,21.5,2.3,18.3,42.0,17.55,0.0
2018,10,13,17,30,94.0,10.0,2.3,17.6,11.0,9.83,0.0
2018,10,13,17,45,47.0,5.0,2.3,16.9,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,6,15,91.0,9.5,1.3,12.4,12.5,0.0,0.0
2018,10,14,6,30,182.0,19.0,1.3,12.9,25.0,70.86,0.0
2018,10,14,6,45,323.0,28.5,1.3,13.4,62.0,155.45,96.98
2018,10,14,7,0,464.0,38.0,1.3,13.9,99.0,233.17,176.78
2018,10,14,7,15,462.0,48.5,1.3,14.45,131.0,262.69,206.85
2018,10,14,7,30,460.0,59.0,1.3,15.0,163.0,291.18,233.75
2018,10,14,7,45,342.0,90.0,1.35,15.6,177.5,282.41,228.8
2018,10,14,8,0,224.0,121.0,1.4,16.2,192.0,259.29,210.41
2018,10,14,8,15,270.0,134.5,1.5,16.8,233.0,305.34,247.88
2018,10,14,8,30,316.0,148.0,1.6,17.4,274.0,353.5,285.89
2018,10,14,8,45,408.0,149.0,1.75,18.0,331.0,425.02,341.91
2018,10,14,9,0,500.0,150.0,1.9,18.6,388.0,492.82,393.83
2018,10,14,9,15,609.0,135.5,1.9,19.15,449.0,560.79,444.75
2018,10,14,9,30,718.0,121.0,1.9,19.7,510.0,628.02,493.87
2018,10,14,9,45,823.0,99.0,1.9,20.2,570.0,683.6,533.73
2018,10,14,10,0,928.0,77.0,1.9,20.7,630.0,737.95,569.95
2018,10,14,10,15,939.0,78.0,1.9,21.15,658.0,752.79,577.97
2018,10,14,10,30,950.0,79.0,1.9,21.6,686.0,764.57,584.25
2018,10,14,10,45,957.0,79.0,1.9,22.1,705.5,769.24,585.58
2018,10,14,11,0,964.0,79.0,1.9,22.6,725.0,770.64,584.83
2018,10,14,11,15,969.0,79.0,1.9,22.95,737.0,767.29,581.31
2018,10,14,11,30,974.0,79.0,1.9,23.3,749.0,760.61,575.66
2018,10,14,11,45,978.0,78.5,1.95,23.7,753.5,749.38,567.31
2018,10,14,12,0,982.0,78.0,2.0,24.1,758.0,734.84,556.8
2018,10,14,12,15,980.5,78.0,2.0,24.4,752.5,713.97,541.2
2018,10,14,12,30,979.0,78.0,2.0,24.7,747.0,690.1,522.88
2018,10,14,12,45,976.0,77.5,2.0,25.0,733.5,661.95,501.3
2018,10,14,13,0,973.0,77.0,2.0,25.3,720.0,631.11,477.46
2018,10,14,13,15,967.0,76.0,2.0,25.45,698.5,595.64,450.12
2018,10,14,13,30,961.0,75.0,2.0,25.6,677.0,557.99,420.58
2018,10,14,13,45,939.0,77.0,2.0,25.75,643.5,513.67,385.49
2018,10,14,14,0,917.0,79.0,2.0,25.9,610.0,468.7,349.15
2018,10,14,14,15,875.0,83.5,2.0,25.85,566.0,417.9,308.12
2018,10,14,14,30,833.0,88.0,2.0,25.8,522.0,365.78,265.42
2018,10,14,14,45,800.0,87.0,2.0,25.8,477.5,316.25,223.87
2018,10,14,15,0,767.0,86.0,2.0,25.8,433.0,268.46,183.36
2018,10,14,15,15,758.5,79.0,2.0,25.8,392.5,222.28,143.52
2018,10,14,15,30,750.0,72.0,2.0,25.8,352.0,176.05,104.81
2018,10,14,15,45,691.0,69.0,1.8,25.15,300.0,125.01,67.59
2018,10,14,16,0,632.0,66.0,1.6,24.5,248.0,82.31,42.47
2018,10,14,16,15,565.5,59.0,1.55,23.4,199.0,41.91,30.56
2018,10,14,16,30,499.0,52.0,1.5,22.3,150.0,37.46,26.64
2018,10,14,16,45,431.5,42.5,1.5,21.15,109.5,31.94,21.55
2018,10,14,17,0,364.0,33.0,1.5,20.0,69.0,26.16,15.28
2018,10,14,17,15,224.5,21.5,1.7,19.35,39.5,17.9,0.0
2018,10,14,17,30,85.0,10.0,1.9,18.7,10.0,9.83,0.0
2018,10,14,17,45,42.5,5.0,2.05,18.1,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,6,15,108.0,9.5,3.1,13.2,13.0,0.0,0.0
2018,10,15,6,30,216.0,19.0,3.2,13.7,26.0,79.91,0.0
2018,10,15,6,45,365.0,27.0,3.25,14.2,63.5,165.61,98.59
2018,10,15,7,0,514.0,35.0,3.3,14.7,101.0,242.6,183.35
2018,10,15,7,15,595.0,40.5,3.35,15.3,149.0,303.51,239.05
2018,10,15,7,30,676.0,46.0,3.4,15.9,197.0,369.21,296.57
2018,10,15,7,45,725.5,50.0,3.4,16.5,247.0,422.34,342.41
2018,10,15,8,0,775.0,54.0,3.4,17.1,297.0,477.15,387.83
2018,10,15,8,15,807.5,57.0,3.25,17.75,345.0,522.61,423.91
2018,10,15,8,30,840.0,60.0,3.1,18.4,393.0,564.49,455.9
2018,10,15,8,45,862.5,62.5,2.95,19.1,437.5,602.39,483.48
2018,10,15,9,0,885.0,65.0,2.8,19.8,482.0,638.88,508.98
2018,10,15,9,15,900.5,66.5,2.6,20.4,521.0,667.91,528.09
2018,10,15,9,30,916.0,68.0,2.4,21.0,560.0,694.68,544.04
2018,10,15,9,45,926.0,70.0,2.2,21.65,593.0,715.74,555.29
2018,10,15,10,0,936.0,72.0,2.0,22.3,626.0,733.96,564.26
2018,10,15,10,15,944.0,73.5,1.9,22.75,652.5,747.25,570.77
2018,10,15,10,30,952.0,75.0,1.8,23.2,679.0,757.41,575.11
2018,10,15,10,45,957.0,75.5,1.65,23.7,697.5,761.15,574.52
2018,10,15,11,0,962.0,76.0,1.5,24.2,716.0,761.62,571.77
2018,10,15,11,15,965.0,76.5,1.4,24.6,727.0,757.37,566.6
2018,10,15,11,30,968.0,77.0,1.3,25.0,738.0,749.82,559.35
2018,10,15,11,45,968.5,77.0,1.15,25.4,740.5,736.77,548.0
2018,10,15,12,0,969.0,77.0,1.0,25.8,743.0,720.54,534.64
2018,10,15,12,15,968.0,76.5,0.9,26.05,737.5,699.73,518.32
2018,10,15,12,30,967.0,76.0,0.8,26.3,732.0,675.96,499.68
2018,10,15,12,45,964.0,75.0,0.65,26.5,718.5,647.63,477.28
2018,10,15,13,0,961.0,74.0,0.5,26.7,705.0,616.68,452.82
2018,10,15,13,15,954.5,73.5,0.55,26.7,683.5,581.84,427.88
2018,10,15,13,30,948.0,73.0,0.6,26.7,662.0,544.89,400.7
2018,10,15,13,45,938.5,72.0,0.65,26.75,633.5,504.13,369.88
2018,10,15,14,0,929.0,71.0,0.7,26.8,605.0,461.86,336.97
2018,10,15,14,15,916.0,69.5,0.8,26.6,569.5,416.49,301.31
2018,10,15,14,30,903.0,68.0,0.9,26.4,534.0,370.34,263.77
2018,10,15,14,45,856.5,72.0,1.0,26.25,486.0,318.67,221.68
2018,10,15,15,0,810.0,76.0,1.1,26.1,438.0,266.3,178.65
2018,10,15,15,15,772.0,73.5,1.1,26.1,390.0,216.32,137.22
2018,10,15,15,30,734.0,71.0,1.1,26.1,342.0,169.12,99.41
2018,10,15,15,45,700.0,66.0,1.3,25.2,295.5,123.15,65.99
2018,10,15,16,0,666.0,61.0,1.5,24.3,249.0,76.73,38.06
2018,10,15,16,15,598.0,55.5,1.55,23.25,200.0,37.91,27.12
2018,10,15,16,30,530.0,50.0,1.6,22.2,151.0,36.0,25.36
2018,10,15,16,45,433.5,40.5,1.7,21.15,107.0,30.38,20.15
2018,10,15,17,0,337.0,31.0,1.8,20.1,63.0,24.48,13.55
2018,10,15,17,15,206.0,20.0,1.9,19.4,36.0,16.63,0.0
2018,10,15,17,30,75.0,9.0,2.0,18.7,9.0,8.85,0.0
2018,10,15,17,45,37.5,4.5,2.1,18.05,4.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,16,6,15,100.0,9.0,0.65,12.75,12.0,0.0,0.0
2018,10,16,6,30,200.0,18.0,0.6,13.1,24.0,73.75,0.0
2018,10,16,6,45,349.0,26.5,0.6,13.45,60.5,157.66,87.96
2018,10,16,7,0,498.0,35.0,0.6,13.8,97.0,239.0,178.4
2018,10,16,7,15,582.0,41.0,0.6,14.35,145.0,296.5,230.16
2018,10,16,7,30,666.0,47.0,0.6,14.9,193.0,363.3,286.77
2018,10,16,7,45,716.0,50.5,0.6,15.45,242.0,415.55,330.26
2018,10,16,8,0,766.0,54.0,0.6,16.0,291.0,469.48,373.22
2018,10,16,8,15,797.5,57.0,0.55,16.75,338.5,513.91,406.57
2018,10,16,8,30,829.0,60.0,0.5,17.5,386.0,554.76,435.9
2018,10,16,8,45,852.5,62.0,0.5,18.2,430.0,592.24,462.14
2018,10,16,9,0,876.0,64.0,0.5,18.9,474.0,628.39,486.56
2018,10,16,9,15,892.0,66.0,0.5,19.55,513.0,658.01,505.72
2018,10,16,9,30,908.0,68.0,0.5,20.2,552.0,685.41,522.31
2018,10,16,9,45,919.0,69.5,0.45,20.85,585.0,706.38,533.24
2018,10,16,10,0,930.0,71.0,0.4,21.5,618.0,724.58,542.22
2018,10,16,10,15,938.0,72.5,0.45,22.05,644.0,737.74,549.55
2018,10,16,10,30,946.0,74.0,0.5,22.6,670.0,747.8,554.95
2018,10,16,10,45,951.0,74.0,0.55,23.1,688.0,750.95,555.98
2018,10,16,11,0,956.0,74.0,0.6,23.6,706.0,750.86,555.06
2018,10,16,11,15,957.5,74.5,0.6,24.0,716.0,745.57,550.3
2018,10,16,11,30,959.0,75.0,0.6,24.4,726.0,737.03,543.58
2018,10,16,11,45,960.0,75.0,0.65,24.85,728.5,724.42,534.93
2018,10,16,12,0,961.0,75.0,0.7,25.3,731.0,708.65,524.23
2018,10,16,12,15,959.0,75.0,0.7,25.5,725.5,687.86,509.03
2018,10,16,12,30,957.0,75.0,0.7,25.7,720.0,664.16,491.68
2018,10,16,12,45,952.5,74.5,0.75,25.9,706.0,635.71,471.36
2018,10,16,13,0,948.0,74.0,0.8,26.1,692.0,604.73,448.82
2018,10,16,13,15,941.5,73.5,0.85,26.1,671.0,570.33,423.62
2018,10,16,13,30,935.0,73.0,0.9,26.1,650.0,533.84,396.19
2018,10,16,13,45,925.5,71.5,1.0,26.15,621.0,493.13,365.13
2018,10,16,14,0,916.0,70.0,1.1,26.2,592.0,450.96,331.9
2018,10,16,14,15,902.5,69.0,1.2,26.05,557.0,406.47,296.08
2018,10,16,14,30,889.0,68.0,1.3,25.9,522.0,361.26,258.56
2018,10,16,14,45,870.5,65.5,1.4,25.75,481.0,312.76,217.68
2018,10,16,15,0,852.0,63.0,1.5,25.6,440.0,264.49,176.38
2018,10,16,15,15,825.5,61.0,1.5,25.6,395.0,211.91,132.03
2018,10,16,15,30,799.0,59.0,1.5,25.6,350.0,164.42,93.3
2018,10,16,15,45,759.0,55.5,1.75,24.65,301.0,116.12,58.61
2018,10,16,16,0,719.0,52.0,2.0,23.7,252.0,71.29,33.52
2018,10,16,16,15,657.0,47.5,2.1,22.7,203.0,34.6,24.32
2018,10,16,16,30,595.0,43.0,2.2,21.7,154.0,33.01,22.8
2018,10,16,16,45,491.5,36.5,2.3,20.65,109.5,26.98,17.24
2018,10,16,17,0,388.0,30.0,2.4,19.6,65.0,23.83,12.57
2018,10,16,17,15,235.5,19.5,2.5,18.95,37.0,19.17,0.0
2018,10,16,17,30,83.0,9.0,2.6,18.3,9.0,8.85,0.0
2018,10,16,17,45,41.5,4.5,2.75,17.65,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,17,6,15,76.0,8.5,0.55,12.45,10.5,0.0,0.0
2018,10,17,6,30,152.0,17.0,0.6,12.8,21.0,58.83,0.0
2018,10,17,6,45,267.0,26.5,0.65,13.1,51.5,129.14,66.16
2018,10,17,7,0,382.0,36.0,0.7,13.4,82.0,196.24,146.46
2018,10,17,7,15,371.0,48.0,0.7,13.85,110.0,220.23,172.15
2018,10,17,7,30,360.0,60.0,0.7,14.3,138.0,240.22,192.04
2018,10,17,7,45,211.5,87.0,0.75,14.75,135.5,205.32,165.88
2018,10,17,8,0,63.0,114.0,0.8,15.2,133.0,153.55,123.44
2018,10,17,8,15,103.0,134.5,0.8,15.8,172.0,204.64,165.51
2018,10,17,8,30,143.0,155.0,0.8,16.4,211.0,251.71,203.05
2018,10,17,8,45,362.0,141.0,0.8,16.95,303.5,383.43,308.2
2018,10,17,9,0,581.0,127.0,0.8,17.5,396.0,515.07,408.12
2018,10,17,9,15,722.5,101.5,0.85,18.1,464.5,589.2,462.26
2018,10,17,9,30,864.0,76.0,0.9,18.7,533.0,661.27,514.17
2018,10,17,9,45,877.0,77.5,0.9,19.25,565.5,682.78,526.51
2018,10,17,10,0,890.0,79.0,0.9,19.8,598.0,701.71,537.42
2018,10,17,10,15,900.0,80.0,0.9,20.35,624.5,715.25,544.58
2018,10,17,10,30,910.0,81.0,0.9,20.9,651.0,725.86,549.82
2018,10,17,10,45,916.5,82.0,0.9,21.45,670.0,730.95,551.39
2018,10,17,11,0,923.0,83.0,0.9,22.0,689.0,732.9,550.99
2018,10,17,11,15,926.5,83.0,0.85,22.4,699.5,728.55,546.13
2018,10,17,11,30,930.0,83.0,0.8,22.8,710.0,721.03,539.34
2018,10,17,11,45,931.0,83.5,0.8,23.25,713.0,709.18,530.33
2018,10,17,12,0,932.0,84.0,0.8,23.7,716.0,694.26,518.71
2018,10,17,12,15,930.5,83.0,0.75,23.95,710.0,673.25,502.5
2018,10,17,12,30,929.0,82.0,0.7,24.2,704.0,649.43,484.23
2018,10,17,12,45,924.0,82.5,0.7,24.45,690.5,622.32,463.98
2018,10,17,13,0,919.0,83.0,0.7,24.7,677.0,592.77,441.67
2018,10,17,13,15,912.5,82.0,0.75,24.75,656.0,558.73,416.55
2018,10,17,13,30,906.0,81.0,0.8,24.8,635.0,522.69,389.28
2018,10,17,13,45,895.5,79.5,0.85,24.8,606.5,482.56,358.3
2018,10,17,14,0,885.0,78.0,0.9,24.8,578.0,441.1,325.39
2018,10,17,14,15,871.0,76.0,1.05,24.65,543.0,396.76,289.93
2018,10,17,14,30,857.0,74.0,1.2,24.5,508.0,351.83,252.75
2018,10,17,14,45,836.5,72.0,1.3,24.3,467.5,301.38,210.44
2018,10,17,15,0,816.0,70.0,1.4,24.1,427.0,254.54,170.32
2018,10,17,15,15,788.0,67.0,1.4,24.1,382.0,206.16,129.34
2018,10,17,15,30,760.0,64.0,1.4,24.1,337.0,159.55,91.55
2018,10,17,15,45,718.5,60.0,1.6,23.2,289.0,112.85,58.4
2018,10,17,16,0,677.0,56.0,1.8,22.3,241.0,69.84,35.01
2018,10,17,16,15,587.5,52.5,1.9,21.35,190.0,35.94,25.61
2018,10,17,16,30,498.0,49.0,2.0,20.4,139.0,35.72,25.24
2018,10,17,16,45,404.0,39.5,2.1,19.45,97.5,30.07,19.88
2018,10,17,17,0,310.0,30.0,2.2,18.5,56.0,24.16,12.23
2018,10,17,17,15,187.0,19.0,2.3,17.85,31.5,18.68,0.0
2018,10,17,17,30,64.0,8.0,2.4,17.2,7.0,0.0,0.0
2018,10,17,17,45,32.0,4.0,2.45,16.55,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,18,6,15,48.0,6.0,1.1,12.9,7.0,0.0,0.0
2018,10,18,6,30,96.0,12.0,1.0,13.2,14.0,38.09,0.0
2018,10,18,6,45,73.0,15.5,0.95,13.5,19.5,50.32,20.23
2018,10,18,7,0,50.0,19.0,0.9,13.8,25.0,43.31,28.98
2018,10,18,7,15,25.0,30.5,0.8,14.25,33.5,39.95,27.78
2018,10,18,7,30,0.0,42.0,0.7,14.7,42.0,40.57,28.82
2018,10,18,7,45,0.0,50.5,0.65,15.2,50.5,48.79,35.92
2018,10,18,8,0,0.0,59.0,0.6,15.7,59.0,57.02,42.85
2018,10,18,8,15,1.5,82.0,0.55,16.15,82.5,80.97,62.82
2018,10,18,8,30,3.0,105.0,0.5,16.6,106.0,105.19,82.59
2018,10,18,8,45,35.5,145.5,0.4,17.1,161.5,171.42,136.48
2018,10,18,9,0,68.0,186.0,0.3,17.6,217.0,235.5,186.59
2018,10,18,9,15,255.0,181.0,0.35,18.2,312.5,362.18,286.34
2018,10,18,9,30,442.0,176.0,0.4,18.8,408.0,489.47,381.47
2018,10,18,9,45,664.5,128.0,0.4,19.35,501.0,595.42,458.32
2018,10,18,10,0,887.0,80.0,0.4,19.9,594.0,696.81,528.46
2018,10,18,10,15,896.0,81.0,0.45,20.45,619.5,709.54,534.5
2018,10,18,10,30,905.0,82.0,0.5,21.0,645.0,719.33,539.86
2018,10,18,10,45,911.0,82.5,0.55,21.6,663.0,723.47,541.41
