Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,11,0,917.0,83.0,0.6,22.2,681.0,724.49,541.03
2018,10,18,11,15,920.0,83.5,0.6,22.65,691.5,720.29,536.88
2018,10,18,11,30,923.0,84.0,0.6,23.1,702.0,712.96,530.81
2018,10,18,11,45,924.0,84.0,0.6,23.55,704.5,700.65,521.45
2018,10,18,12,0,925.0,84.0,0.6,24.0,707.0,685.31,509.47
2018,10,18,12,15,923.0,84.0,0.6,24.35,701.5,665.11,494.26
2018,10,18,12,30,921.0,84.0,0.6,24.7,696.0,642.12,476.99
2018,10,18,12,45,916.5,84.0,0.6,25.0,682.5,615.0,456.71
2018,10,18,13,0,912.0,84.0,0.6,25.3,669.0,585.47,434.4
2018,10,18,13,15,905.0,82.5,0.6,25.45,647.5,550.92,408.4
2018,10,18,13,30,898.0,81.0,0.6,25.6,626.0,514.45,380.44
2018,10,18,13,45,871.5,84.5,0.65,25.75,593.5,472.15,347.98
2018,10,18,14,0,845.0,88.0,0.7,25.9,561.0,427.2,312.82
2018,10,18,14,15,815.5,89.0,0.8,25.75,522.5,381.28,276.64
2018,10,18,14,30,786.0,90.0,0.9,25.6,484.0,336.21,240.07
2018,10,18,14,45,783.0,83.0,0.95,25.5,448.5,292.4,202.88
2018,10,18,15,0,780.0,76.0,1.0,25.4,413.0,247.68,164.39
2018,10,18,15,15,739.0,74.5,1.0,25.4,366.5,200.1,125.23
2018,10,18,15,30,698.0,73.0,1.0,25.4,320.0,152.51,87.92
2018,10,18,15,45,646.5,68.0,1.25,24.55,271.5,107.13,56.71
2018,10,18,16,0,595.0,63.0,1.5,23.7,223.0,66.47,35.32
2018,10,18,16,15,534.5,55.5,1.6,22.7,177.5,38.76,27.86
2018,10,18,16,30,474.0,48.0,1.7,21.7,132.0,35.11,24.52
2018,10,18,16,45,389.0,38.5,1.75,20.65,93.0,29.43,19.13
2018,10,18,17,0,304.0,29.0,1.8,19.6,54.0,23.48,10.8
2018,10,18,17,15,182.0,18.5,1.95,18.95,30.5,18.18,0.0
2018,10,18,17,30,60.0,8.0,2.1,18.3,7.0,0.0,0.0
2018,10,18,17,45,30.0,4.0,2.2,17.65,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,13.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,19,6,15,67.0,7.5,0.5,13.6,9.0,0.0,0.0
2018,10,19,6,30,134.0,15.0,0.6,13.9,18.0,51.02,0.0
2018,10,19,6,45,267.0,25.0,0.65,14.2,49.5,123.9,47.48
2018,10,19,7,0,400.0,35.0,0.7,14.5,81.0,198.72,145.7
2018,10,19,7,15,489.5,42.5,0.8,15.0,126.0,258.28,199.58
2018,10,19,7,30,579.0,50.0,0.9,15.5,171.0,323.99,255.87
2018,10,19,7,45,635.0,55.0,1.0,16.05,218.5,376.44,300.45
2018,10,19,8,0,691.0,60.0,1.1,16.6,266.0,429.26,343.89
2018,10,19,8,15,728.5,63.5,1.1,17.3,312.5,474.67,379.47
2018,10,19,8,30,766.0,67.0,1.1,18.0,359.0,520.25,413.85
2018,10,19,8,45,792.0,70.0,1.15,18.7,402.5,558.25,441.73
2018,10,19,9,0,818.0,73.0,1.2,19.4,446.0,595.1,467.99
2018,10,19,9,15,836.0,75.0,1.2,20.1,484.0,624.28,487.61
2018,10,19,9,30,854.0,77.0,1.2,20.8,522.0,648.39,503.23
2018,10,19,9,45,867.0,79.0,1.25,21.55,554.5,670.08,516.99
2018,10,19,10,0,880.0,81.0,1.3,22.3,587.0,689.22,528.24
2018,10,19,10,15,890.0,82.0,1.3,22.95,613.0,702.48,535.13
2018,10,19,10,30,900.0,83.0,1.3,23.6,639.0,712.85,540.09
2018,10,19,10,45,907.0,83.5,1.3,24.3,657.5,717.59,541.16
2018,10,19,11,0,914.0,84.0,1.3,25.0,676.0,719.24,540.26
2018,10,19,11,15,917.5,85.0,1.25,25.5,687.0,715.87,536.02
2018,10,19,11,30,921.0,86.0,1.2,26.0,698.0,709.35,529.82
2018,10,19,11,45,922.0,85.5,1.15,26.45,700.0,696.51,519.17
2018,10,19,12,0,923.0,85.0,1.1,26.9,702.0,680.66,506.23
2018,10,19,12,15,919.5,85.5,1.05,27.15,696.0,660.04,490.29
2018,10,19,12,30,916.0,86.0,1.0,27.4,690.0,636.7,472.35
2018,10,19,12,45,908.0,87.0,0.9,27.6,675.5,608.67,450.56
2018,10,19,13,0,900.0,88.0,0.8,27.8,661.0,578.41,426.96
2018,10,19,13,15,893.0,87.0,0.8,27.85,640.0,544.71,401.71
2018,10,19,13,30,886.0,86.0,0.8,27.9,619.0,509.11,374.49
2018,10,19,13,45,859.5,89.0,0.75,27.95,586.5,464.66,340.06
2018,10,19,14,0,833.0,92.0,0.7,28.0,554.0,422.05,306.26
2018,10,19,14,15,789.0,96.0,0.75,27.85,512.0,374.28,268.95
2018,10,19,14,30,745.0,100.0,0.8,27.7,470.0,325.97,230.56
2018,10,19,14,45,725.5,95.0,0.8,27.6,431.0,281.05,193.42
2018,10,19,15,0,706.0,90.0,0.8,27.5,392.0,236.81,156.49
2018,10,19,15,15,678.5,84.5,0.8,27.5,349.0,191.56,119.49
2018,10,19,15,30,651.0,79.0,0.8,27.5,306.0,148.21,85.67
2018,10,19,15,45,613.0,71.5,1.05,26.55,261.0,104.38,55.79
2018,10,19,16,0,575.0,64.0,1.3,25.6,216.0,63.97,34.71
2018,10,19,16,15,495.0,57.5,1.4,24.5,169.0,40.81,29.36
2018,10,19,16,30,415.0,51.0,1.5,23.4,122.0,38.23,26.93
2018,10,19,16,45,319.5,38.5,1.65,22.3,82.5,29.73,19.12
2018,10,19,17,0,224.0,26.0,1.8,21.2,43.0,20.71,7.75
2018,10,19,17,15,137.0,16.0,1.9,20.5,24.0,15.73,0.0
2018,10,19,17,30,50.0,6.0,2.0,19.8,5.0,0.0,0.0
2018,10,19,17,45,25.0,3.0,2.15,19.15,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,20,6,15,41.5,6.0,1.0,12.85,6.5,0.0,0.0
2018,10,20,6,30,83.0,12.0,1.0,13.2,13.0,34.0,0.0
2018,10,20,6,45,209.0,24.0,1.0,13.55,43.0,103.17,29.85
2018,10,20,7,0,335.0,36.0,1.0,13.9,73.0,175.31,128.17
2018,10,20,7,15,353.0,46.5,1.0,14.35,103.0,207.24,160.8
2018,10,20,7,30,371.0,57.0,1.0,14.8,133.0,237.49,189.04
2018,10,20,7,45,232.0,86.5,0.95,15.3,138.0,212.36,171.05
2018,10,20,8,0,93.0,116.0,0.9,15.8,143.0,176.91,142.36
2018,10,20,8,15,283.0,115.0,0.85,16.4,217.5,283.71,230.14
2018,10,20,8,30,473.0,114.0,0.8,17.0,292.0,403.47,324.12
2018,10,20,8,45,636.0,95.5,0.75,17.65,365.0,493.44,391.94
2018,10,20,9,0,799.0,77.0,0.7,18.3,438.0,584.49,458.25
2018,10,20,9,15,819.5,78.5,0.65,18.95,476.0,614.18,476.99
2018,10,20,9,30,840.0,80.0,0.6,19.6,514.0,641.97,494.47
2018,10,20,9,45,855.5,81.5,0.6,20.3,547.0,664.31,508.15
2018,10,20,10,0,871.0,83.0,0.6,21.0,580.0,681.42,517.84
2018,10,20,10,15,880.5,84.0,0.6,21.6,605.5,694.17,524.36
2018,10,20,10,30,890.0,85.0,0.6,22.2,631.0,704.05,529.01
2018,10,20,10,45,897.0,85.5,0.65,22.75,649.0,708.71,531.0
2018,10,20,11,0,904.0,86.0,0.7,23.3,667.0,710.3,531.08
2018,10,20,11,15,907.5,86.0,0.8,23.65,677.5,705.89,528.28
2018,10,20,11,30,911.0,86.0,0.9,24.0,688.0,698.38,523.43
2018,10,20,11,45,912.5,86.0,0.95,24.35,690.5,686.49,514.45
2018,10,20,12,0,914.0,86.0,1.0,24.7,693.0,671.58,503.3
2018,10,20,12,15,912.5,85.5,1.1,24.8,687.5,651.37,489.24
2018,10,20,12,30,911.0,85.0,1.2,24.9,682.0,628.4,472.91
2018,10,20,12,45,907.0,84.5,1.3,24.95,668.5,601.36,453.33
2018,10,20,13,0,903.0,84.0,1.4,25.0,655.0,571.91,431.47
2018,10,20,13,15,896.5,83.0,1.45,24.95,634.5,538.44,405.97
2018,10,20,13,30,890.0,82.0,1.5,24.9,614.0,503.04,378.34
2018,10,20,13,45,865.0,85.0,1.55,24.85,582.0,461.46,345.44
2018,10,20,14,0,840.0,88.0,1.6,24.8,550.0,417.18,309.77
2018,10,20,14,15,809.5,89.0,1.65,24.55,511.5,371.42,272.45
2018,10,20,14,30,779.0,90.0,1.7,24.3,473.0,326.61,235.08
2018,10,20,14,45,759.5,86.0,1.75,24.1,434.0,281.47,196.6
2018,10,20,15,0,740.0,82.0,1.8,23.9,395.0,236.92,158.38
2018,10,20,15,15,699.0,78.5,1.8,23.9,348.5,186.83,117.11
2018,10,20,15,30,658.0,75.0,1.8,23.9,302.0,142.66,82.62
2018,10,20,15,45,633.0,67.5,1.8,23.05,259.5,99.72,52.73
2018,10,20,16,0,608.0,60.0,1.8,22.2,217.0,58.86,31.78
2018,10,20,16,15,545.5,53.0,1.8,21.3,172.0,37.19,26.63
2018,10,20,16,30,483.0,46.0,1.8,20.4,127.0,33.9,23.54
2018,10,20,16,45,381.5,36.5,1.8,19.5,87.0,28.13,17.91
2018,10,20,17,0,280.0,27.0,1.8,18.6,47.0,22.08,7.32
2018,10,20,17,15,165.0,17.0,1.85,18.0,26.0,16.71,0.0
2018,10,20,17,30,50.0,7.0,1.9,17.4,5.0,0.0,0.0
2018,10,20,17,45,25.0,3.5,1.95,16.8,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.7,11.85,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.7,12.2,2.0,1.97,0.0
2018,10,21,6,45,0.0,8.5,1.65,12.55,8.5,8.19,0.0
2018,10,21,7,0,0.0,15.0,1.6,12.9,15.0,14.47,5.98
2018,10,21,7,15,0.0,24.5,1.65,13.45,24.5,23.64,14.21
2018,10,21,7,30,0.0,34.0,1.7,14.0,34.0,32.82,22.26
2018,10,21,7,45,0.0,46.5,1.75,14.5,46.5,44.92,32.67
2018,10,21,8,0,0.0,59.0,1.8,15.0,59.0,57.02,42.95
2018,10,21,8,15,0.0,77.5,1.8,15.5,77.5,75.63,58.53
2018,10,21,8,30,0.0,96.0,1.8,16.0,96.0,94.26,73.87
2018,10,21,8,45,0.0,112.5,1.75,16.5,112.5,110.75,87.19
2018,10,21,9,0,0.0,129.0,1.7,17.0,129.0,127.18,100.25
2018,10,21,9,15,5.5,151.0,1.65,17.45,154.0,152.69,120.66
2018,10,21,9,30,11.0,173.0,1.6,17.9,179.0,178.29,140.81
2018,10,21,9,45,65.0,203.0,1.55,18.35,239.5,249.41,197.85
2018,10,21,10,0,119.0,233.0,1.5,18.8,300.0,322.25,254.48
2018,10,21,10,15,256.5,230.0,1.4,19.2,383.5,416.65,327.76
2018,10,21,10,30,394.0,227.0,1.3,19.6,467.0,511.24,398.26
2018,10,21,10,45,570.0,182.5,1.25,20.05,540.5,583.24,451.61
2018,10,21,11,0,746.0,138.0,1.2,20.5,614.0,655.55,503.54
2018,10,21,11,15,823.5,115.0,1.25,20.85,648.5,676.68,518.07
2018,10,21,11,30,901.0,92.0,1.3,21.2,683.0,693.66,529.98
2018,10,21,11,45,902.5,92.0,1.3,21.55,685.5,681.8,519.98
2018,10,21,12,0,904.0,92.0,1.3,21.9,688.0,666.98,508.1
2018,10,21,12,15,900.5,92.5,1.45,22.05,682.0,646.66,493.73
2018,10,21,12,30,897.0,93.0,1.6,22.2,676.0,623.69,477.06
2018,10,21,12,45,889.0,93.5,1.7,22.4,661.5,595.65,455.85
2018,10,21,13,0,881.0,94.0,1.8,22.6,647.0,565.46,432.58
2018,10,21,13,15,873.5,93.0,2.0,22.55,626.0,532.11,407.23
2018,10,21,13,30,866.0,92.0,2.2,22.5,605.0,495.12,378.3
2018,10,21,13,45,855.5,90.0,2.35,22.45,577.0,455.76,346.5
2018,10,21,14,0,845.0,88.0,2.5,22.4,549.0,415.23,312.84
2018,10,21,14,15,829.5,86.0,2.65,22.1,514.5,371.97,276.45
2018,10,21,14,30,814.0,84.0,2.8,21.8,480.0,328.38,238.89
2018,10,21,14,45,793.0,81.0,2.9,21.55,440.0,282.33,198.8
2018,10,21,15,0,772.0,78.0,3.0,21.3,400.0,236.94,159.15
2018,10,21,15,15,740.0,74.0,3.0,21.3,355.5,189.68,119.09
2018,10,21,15,30,708.0,70.0,3.0,21.3,311.0,141.57,80.76
2018,10,21,15,45,663.0,65.0,3.15,20.3,264.0,96.96,50.67
2018,10,21,16,0,618.0,60.0,3.3,19.3,217.0,56.39,31.5
2018,10,21,16,15,546.5,53.5,3.2,18.65,170.5,37.92,27.55
2018,10,21,16,30,475.0,47.0,3.1,18.0,124.0,35.16,24.81
2018,10,21,16,45,357.5,38.0,3.05,17.3,84.5,29.94,19.46
2018,10,21,17,0,240.0,29.0,3.0,16.6,45.0,24.63,6.69
2018,10,21,17,15,135.0,17.0,2.9,16.15,24.5,16.71,0.0
2018,10,21,17,30,30.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,10,21,17,45,15.0,2.5,2.75,15.2,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,6,15,10.5,2.0,2.05,11.65,2.0,0.0,0.0
2018,10,22,6,30,21.0,4.0,2.1,12.1,4.0,9.42,0.0
2018,10,22,6,45,21.0,8.5,2.2,12.5,9.5,17.82,0.0
2018,10,22,7,0,21.0,13.0,2.3,12.9,15.0,21.5,11.18
2018,10,22,7,15,10.5,20.5,2.3,13.35,21.5,23.98,14.37
2018,10,22,7,30,0.0,28.0,2.3,13.8,28.0,27.02,17.32
2018,10,22,7,45,0.0,36.5,2.35,14.2,36.5,35.24,24.46
2018,10,22,8,0,0.0,45.0,2.4,14.6,45.0,43.46,31.5
2018,10,22,8,15,0.0,61.0,2.35,15.0,61.0,58.95,44.59
2018,10,22,8,30,0.0,77.0,2.3,15.4,77.0,74.72,57.72
2018,10,22,8,45,0.5,101.0,2.25,15.8,101.0,99.2,77.93
2018,10,22,9,0,1.0,125.0,2.2,16.2,125.0,123.7,97.85
2018,10,22,9,15,15.0,154.5,2.2,16.55,162.0,162.29,129.32
2018,10,22,9,30,29.0,184.0,2.2,16.9,199.0,206.38,164.65
2018,10,22,9,45,109.0,212.5,2.25,17.3,273.0,294.03,235.38
2018,10,22,10,0,189.0,241.0,2.3,17.7,347.0,376.9,300.38
2018,10,22,10,15,373.5,213.0,2.3,18.0,434.5,476.3,378.98
2018,10,22,10,30,558.0,185.0,2.3,18.3,522.0,577.02,455.98
2018,10,22,10,45,708.0,143.0,2.35,18.65,583.5,635.84,500.31
2018,10,22,11,0,858.0,101.0,2.4,19.0,645.0,688.46,539.61
2018,10,22,11,15,889.0,92.5,2.5,19.2,664.0,691.87,541.6
2018,10,22,11,30,920.0,84.0,2.6,19.4,683.0,693.8,542.74
2018,10,22,11,45,921.0,83.5,2.65,19.55,685.0,680.93,532.47
2018,10,22,12,0,922.0,83.0,2.7,19.7,687.0,665.05,519.96
2018,10,22,12,15,920.5,83.0,2.8,19.8,681.5,645.2,504.63
2018,10,22,12,30,919.0,83.0,2.9,19.9,676.0,622.57,486.95
2018,10,22,12,45,915.0,82.5,3.0,19.95,662.5,595.37,465.6
2018,10,22,13,0,911.0,82.0,3.1,20.0,649.0,565.75,441.95
2018,10,22,13,15,904.0,80.5,3.15,19.9,627.5,531.4,414.29
2018,10,22,13,30,897.0,79.0,3.2,19.8,606.0,495.13,384.48
2018,10,22,13,45,886.5,78.0,3.3,19.7,578.0,456.1,351.84
2018,10,22,14,0,876.0,77.0,3.4,19.6,550.0,415.76,317.3
2018,10,22,14,15,861.0,74.5,3.45,19.35,515.0,371.39,278.92
2018,10,22,14,30,846.0,72.0,3.5,19.1,480.0,323.48,236.94
2018,10,22,14,45,825.0,70.0,3.55,18.85,440.0,277.1,195.71
2018,10,22,15,0,804.0,68.0,3.6,18.6,400.0,231.31,154.96
2018,10,22,15,15,773.5,65.0,3.6,18.6,355.5,183.87,114.15
2018,10,22,15,30,743.0,62.0,3.6,18.6,311.0,138.47,77.79
2018,10,22,15,45,698.0,58.0,3.55,17.8,264.0,93.5,47.79
2018,10,22,16,0,653.0,54.0,3.5,17.0,217.0,52.61,29.8
2018,10,22,16,15,582.5,48.5,3.35,16.5,170.5,33.86,24.22
2018,10,22,16,30,512.0,43.0,3.2,16.0,124.0,31.74,22.02
2018,10,22,16,45,374.0,34.0,3.05,15.45,82.0,26.3,16.4
2018,10,22,17,0,236.0,25.0,2.9,14.9,40.0,20.64,2.22
2018,10,22,17,15,118.0,12.5,2.8,14.55,20.0,12.29,0.0
2018,10,22,17,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,6,15,38.0,5.0,1.9,12.4,5.5,0.0,0.0
2018,10,23,6,30,76.0,10.0,1.9,12.7,11.0,29.45,0.0
2018,10,23,6,45,140.5,21.5,1.9,13.05,32.5,76.05,0.0
2018,10,23,7,0,205.0,33.0,1.9,13.4,54.0,123.61,87.45
2018,10,23,7,15,177.5,50.5,1.95,13.7,75.5,133.68,102.97
2018,10,23,7,30,150.0,68.0,2.0,14.0,97.0,147.66,117.36
2018,10,23,7,45,98.0,84.0,2.1,14.35,105.0,139.93,112.46
2018,10,23,8,0,46.0,100.0,2.2,14.7,113.0,128.37,103.15
2018,10,23,8,15,61.0,118.0,2.2,14.9,138.5,156.0,126.42
2018,10,23,8,30,76.0,136.0,2.2,15.1,164.0,184.23,149.76
2018,10,23,8,45,210.5,142.0,2.25,15.25,232.0,280.9,230.16
2018,10,23,9,0,345.0,148.0,2.3,15.4,300.0,378.45,309.15
2018,10,23,9,15,305.5,165.5,2.35,15.6,308.5,371.17,301.99
2018,10,23,9,30,266.0,183.0,2.4,15.8,317.0,368.37,298.56
2018,10,23,9,45,178.0,212.0,2.45,15.95,304.0,337.99,272.35
2018,10,23,10,0,90.0,241.0,2.5,16.1,291.0,305.04,243.92
2018,10,23,10,15,156.5,253.0,2.55,16.2,345.0,366.28,292.96
2018,10,23,10,30,223.0,265.0,2.6,16.3,399.0,421.96,336.58
2018,10,23,10,45,345.5,245.5,2.65,16.4,460.0,486.82,387.95
2018,10,23,11,0,468.0,226.0,2.7,16.5,521.0,549.99,437.0
2018,10,23,11,15,399.5,250.0,2.75,16.6,504.5,519.25,411.62
2018,10,23,11,30,331.0,274.0,2.8,16.7,488.0,492.24,389.44
2018,10,23,11,45,296.0,279.0,2.85,16.75,471.0,467.85,370.1
2018,10,23,12,0,261.0,284.0,2.9,16.8,454.0,443.41,350.66
2018,10,23,12,15,386.5,250.0,2.85,17.0,499.0,478.53,378.84
2018,10,23,12,30,512.0,216.0,2.8,17.2,544.0,508.97,402.3
2018,10,23,12,45,673.0,158.5,2.75,17.35,580.5,528.67,417.52
2018,10,23,13,0,834.0,101.0,2.7,17.5,617.0,538.13,423.94
2018,10,23,13,15,836.5,97.5,2.6,17.75,600.0,508.47,398.59
2018,10,23,13,30,839.0,94.0,2.5,18.0,583.0,476.52,371.17
2018,10,23,13,45,699.0,118.5,2.4,18.2,512.5,406.1,314.55
2018,10,23,14,0,559.0,143.0,2.3,18.4,442.0,345.78,266.02
2018,10,23,14,15,595.0,129.0,2.3,18.5,429.0,320.52,242.94
2018,10,23,14,30,631.0,115.0,2.3,18.6,416.0,291.3,215.63
2018,10,23,14,45,700.5,93.0,2.25,18.65,400.5,259.51,184.43
2018,10,23,15,0,770.0,71.0,2.2,18.7,385.0,223.25,148.76
2018,10,23,15,15,755.5,65.0,2.2,18.7,344.5,177.51,109.2
2018,10,23,15,30,741.0,59.0,2.2,18.7,304.0,132.32,72.83
2018,10,23,15,45,697.5,55.0,2.25,18.4,257.5,87.76,43.7
2018,10,23,16,0,654.0,51.0,2.3,18.1,211.0,47.1,27.02
2018,10,23,16,15,583.5,45.5,2.25,17.4,165.0,31.55,22.08
2018,10,23,16,30,513.0,40.0,2.2,16.7,119.0,29.27,19.76
2018,10,23,16,45,373.0,31.5,2.15,16.05,78.0,24.16,14.39
2018,10,23,17,0,233.0,23.0,2.1,15.4,37.0,18.85,0.0
2018,10,23,17,15,116.5,11.5,2.2,15.0,18.5,11.3,0.0
2018,10,23,17,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,24,6,15,21.0,4.0,1.1,12.55,4.0,0.0,0.0
2018,10,24,6,30,42.0,8.0,1.1,12.8,8.0,18.58,0.0
2018,10,24,6,45,188.5,20.5,1.1,13.05,37.0,87.49,0.0
2018,10,24,7,0,335.0,33.0,1.1,13.3,66.0,167.02,116.66
2018,10,24,7,15,451.0,38.5,1.15,13.85,109.0,230.04,176.27
2018,10,24,7,30,567.0,44.0,1.2,14.4,152.0,300.94,237.2
2018,10,24,7,45,607.0,50.0,1.3,14.95,194.5,343.25,274.78
2018,10,24,8,0,647.0,56.0,1.4,15.5,237.0,389.53,314.1
2018,10,24,8,15,701.0,57.5,1.4,16.0,284.5,438.82,354.15
2018,10,24,8,30,755.0,59.0,1.4,16.5,332.0,489.32,393.75
2018,10,24,8,45,780.0,61.5,1.4,17.0,373.5,525.11,420.87
2018,10,24,9,0,805.0,64.0,1.4,17.5,415.0,559.77,446.39
2018,10,24,9,15,822.5,66.0,1.4,18.0,451.5,584.84,464.17
2018,10,24,9,30,840.0,68.0,1.4,18.5,488.0,611.03,482.29
2018,10,24,9,45,853.0,69.0,1.45,19.0,518.5,631.02,495.86
2018,10,24,10,0,866.0,70.0,1.5,19.5,549.0,648.54,507.43
2018,10,24,10,15,874.0,71.5,1.55,19.9,573.5,660.62,514.92
2018,10,24,10,30,882.0,73.0,1.6,20.3,598.0,669.84,520.29
2018,10,24,10,45,887.5,73.5,1.7,20.7,615.0,673.36,522.05
2018,10,24,11,0,893.0,74.0,1.8,21.1,632.0,673.88,521.8
2018,10,24,11,15,895.0,74.0,1.9,21.4,641.0,668.51,517.53
2018,10,24,11,30,897.0,74.0,2.0,21.7,650.0,660.14,510.83
2018,10,24,11,45,897.0,74.5,2.1,22.0,652.0,648.02,501.3
2018,10,24,12,0,897.0,75.0,2.2,22.3,654.0,632.99,489.5
2018,10,24,12,15,894.5,75.0,2.3,22.45,648.0,613.12,474.25
2018,10,24,12,30,892.0,75.0,2.4,22.6,642.0,590.59,456.77
2018,10,24,12,45,871.5,80.5,2.5,22.75,625.0,560.99,433.55
2018,10,24,13,0,851.0,86.0,2.6,22.9,608.0,529.85,408.77
2018,10,24,13,15,843.5,84.5,2.6,22.85,587.0,497.17,382.49
2018,10,24,13,30,836.0,83.0,2.6,22.8,566.0,462.78,354.3
2018,10,24,13,45,810.5,86.0,2.6,22.75,536.0,421.26,320.14
2018,10,24,14,0,785.0,89.0,2.6,22.7,506.0,381.66,286.77
2018,10,24,14,15,602.0,125.5,2.6,22.55,433.0,317.0,236.23
2018,10,24,14,30,419.0,162.0,2.6,22.4,360.0,267.27,198.58
2018,10,24,14,45,389.5,150.5,2.55,22.2,322.0,228.69,166.97
2018,10,24,15,0,360.0,139.0,2.5,22.0,284.0,192.28,137.25
2018,10,24,15,15,500.0,103.0,2.5,22.0,280.0,164.57,107.99
2018,10,24,15,30,640.0,67.0,2.5,22.0,276.0,122.14,68.07
2018,10,24,15,45,632.0,58.5,2.55,21.35,238.0,80.92,40.57
2018,10,24,16,0,624.0,50.0,2.6,20.7,200.0,43.15,25.62
2018,10,24,16,15,554.0,45.0,2.55,20.1,156.0,31.34,21.59
2018,10,24,16,30,484.0,40.0,2.5,19.5,112.0,29.52,19.66
2018,10,24,16,45,350.0,31.0,2.45,18.9,73.0,23.94,13.78
2018,10,24,17,0,216.0,22.0,2.4,18.3,34.0,18.1,0.0
2018,10,24,17,15,108.0,11.0,2.45,17.85,17.0,10.81,0.0
2018,10,24,17,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,25,6,15,39.5,4.5,1.2,13.05,4.5,0.0,0.0
2018,10,25,6,30,79.0,9.0,1.2,13.3,9.0,28.76,0.0
2018,10,25,6,45,151.5,17.0,1.15,13.6,27.5,72.06,0.0
2018,10,25,7,0,224.0,25.0,1.1,13.9,46.0,120.32,81.67
2018,10,25,7,15,279.0,36.5,1.1,14.4,78.5,161.78,123.31
2018,10,25,7,30,334.0,48.0,1.1,14.9,111.0,207.4,163.6
2018,10,25,7,45,332.0,58.5,1.1,15.35,135.5,226.46,181.79
2018,10,25,8,0,330.0,69.0,1.1,15.8,160.0,247.58,200.57
2018,10,25,8,15,168.5,97.0,1.1,16.45,144.0,198.57,160.58
2018,10,25,8,30,7.0,125.0,1.1,17.1,128.0,129.28,102.2
2018,10,25,8,45,26.0,148.0,1.1,17.75,159.0,168.75,134.35
2018,10,25,9,0,45.0,171.0,1.1,18.4,190.0,204.19,162.34
2018,10,25,9,15,63.5,190.5,1.1,19.1,220.5,235.87,186.82
2018,10,25,9,30,82.0,210.0,1.1,19.8,251.0,267.85,211.09
2018,10,25,9,45,114.0,226.5,1.05,20.45,287.0,311.12,243.77
2018,10,25,10,0,146.0,243.0,1.0,21.1,323.0,348.65,271.35
2018,10,25,10,15,341.0,212.0,1.0,21.7,410.5,448.81,348.47
2018,10,25,10,30,536.0,181.0,1.0,22.3,498.0,550.6,423.3
2018,10,25,10,45,695.0,136.5,0.95,22.95,560.0,610.71,465.58
2018,10,25,11,0,854.0,92.0,0.9,23.6,622.0,662.91,501.53
2018,10,25,11,15,883.5,83.5,0.9,24.0,639.5,666.8,502.58
2018,10,25,11,30,913.0,75.0,0.9,24.4,657.0,667.38,501.79
2018,10,25,11,45,913.5,75.0,0.9,24.75,659.0,654.83,491.6
2018,10,25,12,0,914.0,75.0,0.9,25.1,661.0,639.32,479.38
2018,10,25,12,15,912.0,75.5,0.95,25.35,656.0,619.92,464.94
2018,10,25,12,30,910.0,76.0,1.0,25.6,651.0,597.79,448.31
2018,10,25,12,45,903.5,76.5,1.05,25.8,637.0,570.58,427.81
2018,10,25,13,0,897.0,77.0,1.1,26.0,623.0,541.1,405.24
2018,10,25,13,15,889.5,76.0,1.2,26.0,602.0,507.6,379.82
2018,10,25,13,30,882.0,75.0,1.3,26.0,581.0,472.26,352.23
2018,10,25,13,45,872.0,74.0,1.45,26.05,554.0,434.21,321.88
2018,10,25,14,0,862.0,73.0,1.6,26.1,527.0,394.87,289.54
2018,10,25,14,15,847.0,71.5,1.7,25.9,493.0,352.3,254.03
2018,10,25,14,30,832.0,70.0,1.8,25.7,459.0,306.21,215.01
2018,10,25,14,45,810.5,67.5,1.95,25.5,419.5,260.27,175.73
2018,10,25,15,0,789.0,65.0,2.1,25.3,380.0,214.98,137.02
2018,10,25,15,15,757.5,62.0,2.1,25.3,336.0,168.62,98.92
2018,10,25,15,30,726.0,59.0,2.1,25.3,292.0,124.41,65.64
2018,10,25,15,45,679.5,54.5,2.2,24.25,246.0,80.43,38.99
2018,10,25,16,0,633.0,50.0,2.3,23.2,200.0,40.66,29.48
2018,10,25,16,15,558.5,44.5,2.35,22.2,154.5,31.15,21.19
2018,10,25,16,30,484.0,39.0,2.4,21.2,109.0,28.86,18.88
2018,10,25,16,45,348.0,30.0,2.4,20.25,70.5,23.24,12.85
2018,10,25,17,0,212.0,21.0,2.4,19.3,32.0,17.34,0.0
2018,10,25,17,15,106.0,10.5,2.5,18.7,16.0,10.32,0.0
2018,10,25,17,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,6,15,40.5,4.5,0.9,13.55,4.5,0.0,0.0
2018,10,26,6,30,81.0,9.0,0.8,13.8,9.0,8.85,0.0
2018,10,26,6,45,227.0,18.5,0.75,14.1,35.5,83.63,0.0
2018,10,26,7,0,373.0,28.0,0.7,14.4,62.0,172.09,114.47
2018,10,26,7,15,409.5,38.0,0.65,14.85,96.0,210.72,159.05
2018,10,26,7,30,446.0,48.0,0.6,15.3,130.0,251.83,196.5
2018,10,26,7,45,463.5,60.0,0.6,15.8,166.5,288.53,228.89
2018,10,26,8,0,481.0,72.0,0.6,16.3,203.0,325.25,259.84
2018,10,26,8,15,432.0,95.5,0.55,16.9,229.0,338.04,270.3
2018,10,26,8,30,383.0,119.0,0.5,17.5,255.0,348.98,278.29
2018,10,26,8,45,411.5,130.5,0.45,18.15,292.5,386.12,306.16
2018,10,26,9,0,440.0,142.0,0.4,18.8,330.0,423.28,332.92
2018,10,26,9,15,455.5,152.5,0.4,19.4,362.5,451.16,352.39
2018,10,26,9,30,471.0,163.0,0.4,20.0,395.0,478.0,370.72
2018,10,26,9,45,492.5,169.0,0.35,20.55,425.0,502.64,386.85
2018,10,26,10,0,514.0,175.0,0.3,21.1,455.0,526.05,401.75
2018,10,26,10,15,537.5,176.0,0.3,21.6,480.5,544.06,413.27
2018,10,26,10,30,561.0,177.0,0.3,22.1,506.0,560.46,423.54
2018,10,26,10,45,559.5,183.5,0.25,22.65,520.0,564.22,423.9
2018,10,26,11,0,558.0,190.0,0.2,23.2,534.0,565.94,422.96
2018,10,26,11,15,648.0,162.0,0.25,23.55,567.5,592.27,441.94
2018,10,26,11,30,738.0,134.0,0.3,23.9,601.0,612.91,456.46
2018,10,26,11,45,729.0,138.0,0.3,24.3,600.5,599.58,445.5
2018,10,26,12,0,720.0,142.0,0.3,24.7,600.0,584.06,433.37
2018,10,26,12,15,685.5,152.5,0.4,25.0,585.5,557.84,414.74
2018,10,26,12,30,651.0,163.0,0.5,25.3,571.0,530.73,395.3
2018,10,26,12,45,719.0,136.0,0.55,25.55,577.5,522.59,389.43
2018,10,26,13,0,787.0,109.0,0.6,25.8,584.0,510.33,379.8
2018,10,26,13,15,793.5,102.5,0.7,25.9,567.5,481.14,357.8
2018,10,26,13,30,800.0,96.0,0.8,26.0,551.0,449.56,333.37
2018,10,26,13,45,767.5,98.5,0.85,26.1,517.5,408.1,300.83
2018,10,26,14,0,735.0,101.0,0.9,26.2,484.0,365.12,266.56
2018,10,26,14,15,721.5,95.5,0.95,26.1,451.0,323.98,232.88
2018,10,26,14,30,708.0,90.0,1.0,26.0,418.0,282.63,198.26
2018,10,26,14,45,718.0,80.5,1.05,25.9,388.0,246.0,166.05
2018,10,26,15,0,728.0,71.0,1.1,25.8,358.0,204.93,130.26
2018,10,26,15,15,677.5,71.0,1.1,25.8,314.0,158.64,93.7
2018,10,26,15,30,627.0,71.0,1.1,25.8,270.0,118.82,65.17
2018,10,26,15,45,567.5,65.0,1.15,25.0,223.5,77.74,40.91
2018,10,26,16,0,508.0,59.0,1.2,24.2,177.0,42.23,30.68
2018,10,26,16,15,464.0,50.5,1.25,23.35,139.0,36.66,25.76
2018,10,26,16,30,420.0,42.0,1.3,22.5,101.0,31.94,21.31
2018,10,26,16,45,292.0,31.0,1.35,21.65,64.5,24.5,13.41
2018,10,26,17,0,164.0,20.0,1.4,20.8,28.0,15.88,0.0
2018,10,26,17,15,82.0,10.0,1.45,20.35,14.0,9.83,0.0
2018,10,26,17,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,27,6,15,5.5,2.5,1.6,14.3,2.5,0.0,0.0
2018,10,27,6,30,11.0,5.0,1.6,14.6,5.0,4.91,0.0
2018,10,27,6,45,68.5,18.5,1.6,14.85,24.0,37.69,0.0
2018,10,27,7,0,126.0,32.0,1.6,15.1,43.0,88.54,56.33
2018,10,27,7,15,259.0,43.0,1.65,15.55,83.5,158.61,119.78
2018,10,27,7,30,392.0,54.0,1.7,16.0,124.0,234.68,183.96
2018,10,27,7,45,387.5,67.0,1.7,16.45,153.5,258.89,206.71
2018,10,27,8,0,383.0,80.0,1.7,16.9,183.0,283.33,228.43
2018,10,27,8,15,338.0,103.0,1.65,17.45,206.0,297.32,240.25
2018,10,27,8,30,293.0,126.0,1.6,18.0,229.0,300.34,242.43
2018,10,27,8,45,341.0,137.5,1.55,18.5,271.5,345.74,278.28
2018,10,27,9,0,389.0,149.0,1.5,19.0,314.0,399.28,319.19
2018,10,27,9,15,447.0,151.5,1.5,19.5,357.0,442.98,352.13
2018,10,27,9,30,505.0,154.0,1.5,20.0,400.0,487.34,384.92
2018,10,27,9,45,547.0,153.5,1.5,20.5,435.5,518.41,407.13
2018,10,27,10,0,589.0,153.0,1.5,21.0,471.0,551.45,430.4
2018,10,27,10,15,665.5,136.5,1.55,21.45,511.5,586.36,455.77
2018,10,27,10,30,742.0,120.0,1.6,21.9,552.0,619.54,479.5
2018,10,27,10,45,734.0,126.5,1.6,22.3,564.5,619.47,477.66
2018,10,27,11,0,726.0,133.0,1.6,22.7,577.0,616.79,474.2
2018,10,27,11,15,698.0,145.5,1.65,23.0,578.0,604.81,464.26
2018,10,27,11,30,670.0,158.0,1.7,23.3,579.0,590.64,452.78
2018,10,27,11,45,672.5,157.5,1.75,23.6,581.5,580.65,444.79
2018,10,27,12,0,675.0,157.0,1.8,23.9,584.0,568.41,435.02
2018,10,27,12,15,720.0,140.5,1.85,24.0,592.0,563.13,431.03
2018,10,27,12,30,765.0,124.0,1.9,24.1,600.0,554.74,424.38
2018,10,27,12,45,706.0,139.5,2.0,24.2,571.5,515.75,394.44
2018,10,27,13,0,647.0,155.0,2.1,24.3,543.0,478.38,365.52
2018,10,27,13,15,581.5,169.0,2.2,24.2,508.5,438.01,334.33
2018,10,27,13,30,516.0,183.0,2.3,24.1,474.0,399.29,304.12
2018,10,27,13,45,573.5,156.5,2.4,24.05,465.0,377.93,286.13
2018,10,27,14,0,631.0,130.0,2.5,24.0,456.0,350.31,262.15
2018,10,27,14,15,538.5,141.0,2.55,23.75,406.5,302.31,224.03
2018,10,27,14,30,446.0,152.0,2.6,23.5,357.0,260.52,191.18
2018,10,27,14,45,413.5,143.5,2.65,23.3,320.5,223.14,160.59
2018,10,27,15,0,381.0,135.0,2.7,23.1,284.0,188.11,132.19
2018,10,27,15,15,353.0,121.0,2.7,23.1,246.5,151.61,103.15
2018,10,27,15,30,325.0,107.0,2.7,23.1,209.0,117.53,77.57
2018,10,27,15,45,287.5,94.0,2.75,22.25,173.5,90.48,60.75
2018,10,27,16,0,250.0,81.0,2.8,21.4,138.0,63.63,49.49
2018,10,27,16,15,203.5,65.0,2.7,20.75,104.0,51.92,39.1
2018,10,27,16,30,157.0,49.0,2.6,20.1,70.0,39.81,28.1
2018,10,27,16,45,107.0,33.5,2.55,19.5,45.0,27.67,15.53
2018,10,27,17,0,57.0,18.0,2.5,18.9,20.0,17.69,0.0
2018,10,27,17,15,28.5,9.0,2.55,18.45,10.0,8.85,0.0
2018,10,27,17,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,6,15,33.5,4.5,2.05,14.45,4.0,0.0,0.0
2018,10,28,6,30,67.0,9.0,2.1,14.8,8.0,0.0,0.0
2018,10,28,6,45,204.0,19.5,2.15,15.15,33.0,76.56,0.0
2018,10,28,7,0,341.0,30.0,2.2,15.5,58.0,159.58,99.52
2018,10,28,7,15,444.5,36.0,2.25,15.95,98.5,218.05,163.54
2018,10,28,7,30,548.0,42.0,2.3,16.4,139.0,282.31,220.07
2018,10,28,7,45,438.0,62.0,2.35,16.85,154.0,275.81,219.85
2018,10,28,8,0,328.0,82.0,2.4,17.3,169.0,258.31,208.33
2018,10,28,8,15,244.5,110.0,2.45,17.75,181.5,250.32,202.61
2018,10,28,8,30,161.0,138.0,2.5,18.2,194.0,236.93,191.32
2018,10,28,8,45,157.5,157.0,2.6,18.6,217.5,258.3,208.27
