Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,9,0,154.0,176.0,2.7,19.0,241.0,278.84,224.08
2018,10,28,9,15,213.0,187.0,2.7,19.35,285.0,327.08,262.43
2018,10,28,9,30,272.0,198.0,2.7,19.7,329.0,382.88,305.83
2018,10,28,9,45,345.0,196.0,2.75,20.05,373.5,428.1,340.89
2018,10,28,10,0,418.0,194.0,2.8,20.4,418.0,480.03,380.43
2018,10,28,10,15,549.0,164.5,2.85,20.65,473.0,534.58,422.82
2018,10,28,10,30,680.0,135.0,2.9,20.9,528.0,591.74,466.31
2018,10,28,10,45,771.5,109.5,2.95,21.1,568.0,621.94,489.0
2018,10,28,11,0,863.0,84.0,3.0,21.3,608.0,648.92,509.2
2018,10,28,11,15,865.5,84.5,3.1,21.4,617.5,644.4,505.16
2018,10,28,11,30,868.0,85.0,3.2,21.5,627.0,636.97,499.08
2018,10,28,11,45,868.0,85.5,3.25,21.6,628.5,625.09,489.44
2018,10,28,12,0,868.0,86.0,3.3,21.7,630.0,610.42,477.58
2018,10,28,12,15,865.0,86.0,3.35,21.7,624.0,590.77,462.03
2018,10,28,12,30,862.0,86.0,3.4,21.7,618.0,568.59,444.32
2018,10,28,12,45,841.0,90.0,3.5,21.7,600.0,537.43,419.56
2018,10,28,13,0,820.0,94.0,3.6,21.7,582.0,505.46,393.76
2018,10,28,13,15,782.5,101.5,3.6,21.6,554.0,467.97,363.23
2018,10,28,13,30,745.0,109.0,3.6,21.5,526.0,428.99,331.18
2018,10,28,13,45,574.5,143.5,3.65,21.35,455.5,363.67,279.47
2018,10,28,14,0,404.0,178.0,3.7,21.2,385.0,308.28,236.17
2018,10,28,14,15,284.5,178.0,3.7,20.95,319.0,252.92,193.22
2018,10,28,14,30,165.0,178.0,3.7,20.7,253.0,207.6,159.08
2018,10,28,14,45,213.0,161.5,3.7,20.45,249.5,192.28,144.63
2018,10,28,15,0,261.0,145.0,3.7,20.2,246.0,175.24,128.19
2018,10,28,15,15,271.5,128.0,3.7,20.2,222.0,147.75,104.82
2018,10,28,15,30,282.0,111.0,3.7,20.2,198.0,119.12,81.77
2018,10,28,15,45,278.0,94.0,3.6,19.45,168.0,88.71,60.71
2018,10,28,16,0,274.0,77.0,3.5,18.7,138.0,56.5,43.82
2018,10,28,16,15,243.0,61.5,3.35,18.3,106.0,46.06,34.39
2018,10,28,16,30,212.0,46.0,3.2,17.9,74.0,35.15,24.32
2018,10,28,16,45,164.5,32.0,3.05,17.5,48.5,25.0,13.06
2018,10,28,17,0,117.0,18.0,2.9,17.1,23.0,17.69,0.0
2018,10,28,17,15,58.5,9.0,2.85,16.75,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.5,2.55,12.8,2.0,0.0,0.0
2018,10,29,6,30,25.0,5.0,2.5,13.1,4.0,0.0,0.0
2018,10,29,6,45,72.5,16.5,2.45,13.4,21.0,36.37,0.0
2018,10,29,7,0,120.0,28.0,2.4,13.7,38.0,85.07,49.91
2018,10,29,7,15,219.0,41.5,2.4,14.05,74.0,140.81,105.86
2018,10,29,7,30,318.0,55.0,2.4,14.4,110.0,202.31,159.12
2018,10,29,7,45,358.5,67.0,2.35,14.7,146.5,243.48,195.67
2018,10,29,8,0,399.0,79.0,2.3,15.0,183.0,286.68,232.95
2018,10,29,8,15,358.0,100.5,2.35,15.25,206.5,301.75,246.39
2018,10,29,8,30,317.0,122.0,2.4,15.5,230.0,306.15,250.38
2018,10,29,8,45,314.5,140.0,2.45,15.75,259.0,331.29,270.62
2018,10,29,9,0,312.0,158.0,2.5,16.0,288.0,355.11,289.22
2018,10,29,9,15,293.0,177.0,2.6,16.3,307.5,368.91,299.3
2018,10,29,9,30,274.0,196.0,2.7,16.6,327.0,380.8,307.66
2018,10,29,9,45,312.0,203.5,2.75,16.85,362.0,414.11,333.56
2018,10,29,10,0,350.0,211.0,2.8,17.1,397.0,447.27,358.92
2018,10,29,10,15,404.0,207.5,2.85,17.3,432.0,483.91,387.05
2018,10,29,10,30,458.0,204.0,2.9,17.5,467.0,514.34,410.21
2018,10,29,10,45,530.5,186.5,2.9,17.75,500.0,541.0,430.6
2018,10,29,11,0,603.0,169.0,2.9,18.0,533.0,568.0,450.94
2018,10,29,11,15,636.0,161.5,2.9,18.2,550.5,575.3,455.79
2018,10,29,11,30,669.0,154.0,2.9,18.4,568.0,579.94,458.66
2018,10,29,11,45,737.5,132.0,2.85,18.6,590.0,588.88,465.02
2018,10,29,12,0,806.0,110.0,2.8,18.8,612.0,593.98,468.18
2018,10,29,12,15,845.0,97.0,2.75,19.1,619.0,586.24,460.96
2018,10,29,12,30,884.0,84.0,2.7,19.4,626.0,575.02,450.87
2018,10,29,12,45,836.5,97.0,2.65,19.75,601.0,538.22,420.65
2018,10,29,13,0,789.0,110.0,2.6,20.1,576.0,501.88,390.67
2018,10,29,13,15,837.0,92.0,2.55,20.3,570.5,481.01,372.49
2018,10,29,13,30,885.0,74.0,2.5,20.5,565.0,457.15,351.04
2018,10,29,13,45,875.0,72.0,2.45,20.7,537.5,418.35,317.67
2018,10,29,14,0,865.0,70.0,2.4,20.9,510.0,378.28,282.68
2018,10,29,14,15,848.5,68.5,2.45,20.9,475.5,335.52,245.37
2018,10,29,14,30,832.0,67.0,2.5,20.9,441.0,289.39,204.84
2018,10,29,14,45,809.0,64.5,2.55,20.9,401.5,243.63,164.56
2018,10,29,15,0,786.0,62.0,2.6,20.9,362.0,198.68,125.48
2018,10,29,15,15,753.5,59.0,2.6,20.9,318.5,153.01,88.06
2018,10,29,15,30,721.0,56.0,2.6,20.9,275.0,109.59,56.38
2018,10,29,15,45,673.0,52.0,2.55,20.4,230.0,67.15,32.97
2018,10,29,16,0,625.0,48.0,2.5,19.9,185.0,35.78,25.6
2018,10,29,16,15,544.5,42.0,2.55,19.1,140.5,29.88,20.27
2018,10,29,16,30,464.0,36.0,2.6,18.3,96.0,27.07,17.34
2018,10,29,16,45,323.5,27.5,2.6,17.5,61.0,21.83,10.06
2018,10,29,17,0,183.0,19.0,2.6,16.7,26.0,18.68,0.0
2018,10,29,17,15,91.5,9.5,2.7,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,30,6,15,39.5,4.5,3.05,12.3,3.5,0.0,0.0
2018,10,30,6,30,79.0,9.0,3.1,12.6,7.0,0.0,0.0
2018,10,30,6,45,233.5,18.0,3.15,12.85,32.0,81.78,0.0
2018,10,30,7,0,388.0,27.0,3.2,13.1,57.0,166.97,94.38
2018,10,30,7,15,496.0,33.5,3.4,13.65,99.5,226.34,169.48
2018,10,30,7,30,604.0,40.0,3.6,14.2,142.0,294.91,231.06
2018,10,30,7,45,664.0,44.5,3.75,14.75,188.5,347.07,278.09
2018,10,30,8,0,724.0,49.0,3.9,15.3,235.0,401.6,325.59
2018,10,30,8,15,762.0,52.0,3.95,15.9,280.0,445.49,363.01
2018,10,30,8,30,800.0,55.0,4.0,16.5,325.0,489.52,399.21
2018,10,30,8,45,827.0,57.0,4.05,17.1,367.5,523.16,426.2
2018,10,30,9,0,854.0,59.0,4.1,17.7,410.0,558.66,453.72
2018,10,30,9,15,872.0,60.5,4.05,18.2,447.5,586.85,474.8
2018,10,30,9,30,890.0,62.0,4.0,18.7,485.0,612.99,493.76
2018,10,30,9,45,901.0,64.5,3.95,19.2,516.5,633.61,508.02
2018,10,30,10,0,912.0,67.0,3.9,19.7,548.0,651.53,519.94
2018,10,30,10,15,920.0,67.5,3.85,20.1,572.0,662.5,526.69
2018,10,30,10,30,928.0,68.0,3.8,20.5,596.0,670.5,531.1
2018,10,30,10,45,935.0,68.0,3.7,20.9,614.0,674.25,532.11
2018,10,30,11,0,942.0,68.0,3.6,21.3,632.0,674.87,530.72
2018,10,30,11,15,945.5,68.0,3.55,21.6,642.0,670.07,525.65
2018,10,30,11,30,949.0,68.0,3.5,21.9,652.0,662.1,518.2
2018,10,30,11,45,950.5,68.0,3.45,22.15,654.5,649.75,507.52
2018,10,30,12,0,952.0,68.0,3.4,22.4,657.0,634.31,494.44
2018,10,30,12,15,949.0,68.5,3.4,22.6,651.0,613.75,477.64
2018,10,30,12,30,946.0,69.0,3.4,22.8,645.0,590.42,458.52
2018,10,30,12,45,941.0,69.5,3.4,22.95,632.0,563.36,436.38
2018,10,30,13,0,936.0,70.0,3.4,23.1,619.0,533.88,411.98
2018,10,30,13,15,929.0,69.0,3.35,23.15,597.5,499.74,383.64
2018,10,30,13,30,922.0,68.0,3.3,23.2,576.0,463.65,353.18
2018,10,30,13,45,849.0,82.5,3.25,23.25,532.0,411.99,310.8
2018,10,30,14,0,776.0,97.0,3.2,23.3,488.0,365.67,272.27
2018,10,30,14,15,686.0,106.5,3.2,23.2,435.0,310.6,227.58
2018,10,30,14,30,596.0,116.0,3.2,23.1,382.0,263.82,189.63
2018,10,30,14,45,663.5,94.0,3.15,23.0,365.0,231.18,158.25
2018,10,30,15,0,731.0,72.0,3.1,22.9,348.0,194.6,123.31
2018,10,30,15,15,661.5,72.0,3.1,22.9,299.0,146.39,85.98
2018,10,30,15,30,592.0,72.0,3.1,22.9,250.0,106.69,59.03
2018,10,30,15,45,514.0,66.0,2.9,22.1,202.0,67.73,38.12
2018,10,30,16,0,436.0,60.0,2.7,21.3,154.0,43.24,31.86
2018,10,30,16,15,390.0,49.5,2.55,20.35,118.0,36.87,26.11
2018,10,30,16,30,344.0,39.0,2.4,19.4,82.0,30.18,19.78
2018,10,30,16,45,244.5,27.5,2.3,18.45,51.5,22.08,9.38
2018,10,30,17,0,145.0,16.0,2.2,17.5,21.0,15.73,0.0
2018,10,30,17,15,72.5,8.0,2.3,17.1,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,1.75,13.25,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,1.7,13.5,6.0,0.0,0.0
2018,10,31,6,45,162.5,17.0,1.65,13.8,25.5,60.75,0.0
2018,10,31,7,0,254.0,26.0,1.6,14.1,45.0,121.84,62.37
2018,10,31,7,15,333.5,36.5,1.7,14.8,80.0,174.47,129.08
2018,10,31,7,30,413.0,47.0,1.8,15.5,115.0,229.07,177.81
2018,10,31,7,45,449.5,58.5,1.9,16.2,154.0,271.55,215.53
2018,10,31,8,0,486.0,70.0,2.0,16.9,193.0,315.43,253.16
2018,10,31,8,15,528.5,75.5,2.15,17.35,232.5,356.71,287.96
2018,10,31,8,30,571.0,81.0,2.3,17.8,272.0,398.91,322.53
2018,10,31,8,45,536.0,101.5,2.4,18.25,299.0,415.85,335.8
2018,10,31,9,0,501.0,122.0,2.5,18.7,326.0,426.51,343.64
2018,10,31,9,15,644.5,101.0,2.55,19.15,388.5,499.29,400.77
2018,10,31,9,30,788.0,80.0,2.6,19.6,451.0,570.57,455.29
2018,10,31,9,45,821.0,77.5,2.6,20.05,486.5,597.49,474.33
2018,10,31,10,0,854.0,75.0,2.6,20.5,522.0,620.06,490.13
2018,10,31,10,15,774.0,101.5,2.65,21.0,521.0,604.96,476.4
2018,10,31,10,30,694.0,128.0,2.7,21.5,520.0,584.26,458.7
2018,10,31,10,45,662.5,143.0,2.75,22.0,526.5,578.01,452.36
2018,10,31,11,0,631.0,158.0,2.8,22.5,533.0,569.23,444.04
2018,10,31,11,15,622.5,164.5,2.8,22.85,539.5,564.17,438.95
2018,10,31,11,30,614.0,171.0,2.8,23.2,546.0,557.04,432.28
2018,10,31,11,45,632.0,166.0,2.85,23.55,553.0,552.6,428.15
2018,10,31,12,0,650.0,161.0,2.9,23.9,560.0,545.64,422.0
2018,10,31,12,15,600.0,175.5,2.85,24.15,541.0,516.44,398.47
2018,10,31,12,30,550.0,190.0,2.8,24.4,522.0,486.1,374.18
2018,10,31,12,45,595.5,169.5,2.75,24.6,522.0,474.81,364.83
2018,10,31,13,0,641.0,149.0,2.7,24.8,522.0,458.44,351.12
2018,10,31,13,15,668.0,134.0,2.7,24.9,510.5,434.61,331.46
2018,10,31,13,30,695.0,119.0,2.7,25.0,499.0,407.55,308.71
2018,10,31,13,45,594.0,139.5,2.65,25.05,452.5,360.31,270.95
2018,10,31,14,0,493.0,160.0,2.6,25.1,406.0,318.22,237.5
2018,10,31,14,15,440.0,159.0,2.6,25.05,367.5,278.57,205.71
2018,10,31,14,30,387.0,158.0,2.6,25.0,329.0,242.43,176.8
2018,10,31,14,45,395.0,141.5,2.6,24.9,302.0,210.31,149.43
2018,10,31,15,0,403.0,125.0,2.6,24.8,275.0,177.09,121.23
2018,10,31,15,15,401.5,108.5,2.6,24.8,242.5,141.55,92.36
2018,10,31,15,30,400.0,92.0,2.6,24.8,210.0,105.91,65.58
2018,10,31,15,45,381.0,78.5,2.2,24.1,176.0,72.11,45.13
2018,10,31,16,0,362.0,65.0,1.8,23.4,142.0,47.6,35.26
2018,10,31,16,15,304.0,53.0,1.75,22.5,106.5,39.69,28.22
2018,10,31,16,30,246.0,41.0,1.7,21.6,71.0,31.44,20.52
2018,10,31,16,45,182.5,28.5,1.65,20.75,45.0,22.38,8.43
2018,10,31,17,0,119.0,16.0,1.6,19.9,19.0,15.73,0.0
2018,10,31,17,15,59.5,8.0,1.6,19.55,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,6,15,31.0,3.5,1.4,15.25,2.5,0.0,0.0
2018,11,1,6,30,62.0,7.0,1.4,15.5,5.0,0.0,0.0
2018,11,1,6,45,122.5,16.0,1.4,15.7,21.5,48.51,0.0
2018,11,1,7,0,183.0,25.0,1.4,15.9,38.0,97.11,43.14
2018,11,1,7,15,228.5,39.5,1.5,16.45,68.0,139.73,101.95
2018,11,1,7,30,274.0,54.0,1.6,17.0,98.0,180.87,139.31
2018,11,1,7,45,327.0,66.0,1.75,17.55,135.5,225.07,177.63
2018,11,1,8,0,380.0,78.0,1.9,18.1,173.0,272.27,217.6
2018,11,1,8,15,404.5,90.0,1.9,18.6,208.5,308.06,247.45
2018,11,1,8,30,429.0,102.0,1.9,19.1,244.0,344.13,276.6
2018,11,1,8,45,439.5,116.0,1.95,19.55,277.5,374.85,300.78
2018,11,1,9,0,450.0,130.0,2.0,20.0,311.0,404.57,323.52
2018,11,1,9,15,490.5,134.0,2.0,20.6,348.5,439.68,349.97
2018,11,1,9,30,531.0,138.0,2.0,21.2,386.0,474.68,375.73
2018,11,1,9,45,530.0,149.0,2.05,21.8,410.5,491.27,386.86
2018,11,1,10,0,529.0,160.0,2.1,22.4,435.0,505.89,396.39
2018,11,1,10,15,601.0,147.0,2.1,22.95,473.0,541.93,422.63
2018,11,1,10,30,673.0,134.0,2.1,23.5,511.0,574.22,445.58
2018,11,1,10,45,756.0,111.0,2.1,24.05,547.0,600.08,463.87
2018,11,1,11,0,839.0,88.0,2.1,24.6,583.0,624.4,480.7
2018,11,1,11,15,781.5,110.0,2.1,25.0,577.0,604.51,463.89
2018,11,1,11,30,724.0,132.0,2.1,25.4,571.0,582.56,445.9
2018,11,1,11,45,640.0,161.5,2.1,25.85,550.5,550.18,419.97
2018,11,1,12,0,556.0,191.0,2.1,26.3,530.0,515.99,392.82
2018,11,1,12,15,556.0,189.0,2.05,26.6,525.0,500.88,380.64
2018,11,1,12,30,556.0,187.0,2.0,26.9,520.0,484.09,366.98
2018,11,1,12,45,661.0,149.5,2.0,27.2,537.0,486.83,368.22
2018,11,1,13,0,766.0,112.0,2.0,27.5,554.0,482.55,363.41
2018,11,1,13,15,761.5,109.0,1.95,27.65,535.0,452.32,338.76
2018,11,1,13,30,757.0,106.0,1.9,27.8,516.0,420.47,312.55
2018,11,1,13,45,716.5,107.5,1.85,27.95,480.0,375.38,276.36
2018,11,1,14,0,676.0,109.0,1.8,28.1,444.0,333.44,242.17
2018,11,1,14,15,712.5,92.0,1.8,28.0,423.0,300.05,212.84
2018,11,1,14,30,749.0,75.0,1.8,27.9,402.0,264.77,181.01
2018,11,1,14,45,669.5,81.5,1.8,27.85,354.0,216.17,142.18
2018,11,1,15,0,590.0,88.0,1.8,27.8,306.0,175.76,110.97
2018,11,1,15,15,618.0,74.0,1.8,27.8,277.5,137.54,78.97
2018,11,1,15,30,646.0,60.0,1.8,27.8,249.0,96.22,48.19
2018,11,1,15,45,506.0,63.0,1.65,26.6,195.5,61.08,33.94
2018,11,1,16,0,366.0,66.0,1.5,25.4,142.0,48.55,35.73
2018,11,1,16,15,339.0,50.5,1.55,24.45,107.0,37.83,26.35
2018,11,1,16,30,312.0,35.0,1.6,23.5,72.0,26.8,16.4
2018,11,1,16,45,230.0,25.5,1.65,22.55,46.0,20.56,6.0
2018,11,1,17,0,148.0,16.0,1.7,21.6,20.0,15.73,0.0
2018,11,1,17,15,74.0,8.0,1.75,21.1,10.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.8,20.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,2,6,15,23.0,3.5,1.0,14.75,2.5,0.0,0.0
2018,11,2,6,30,46.0,7.0,1.0,14.9,5.0,0.0,0.0
2018,11,2,6,45,169.0,17.0,0.95,15.0,25.5,61.36,0.0
2018,11,2,7,0,292.0,27.0,0.9,15.1,46.0,130.01,49.58
2018,11,2,7,15,407.0,34.5,0.95,15.55,85.0,194.97,141.13
2018,11,2,7,30,522.0,42.0,1.0,16.0,124.0,261.86,200.14
2018,11,2,7,45,591.5,46.5,1.05,16.4,168.5,313.62,245.4
2018,11,2,8,0,661.0,51.0,1.1,16.8,213.0,366.7,290.43
2018,11,2,8,15,704.5,54.5,1.05,17.35,257.5,411.37,327.03
2018,11,2,8,30,748.0,58.0,1.0,17.9,302.0,456.61,362.6
2018,11,2,8,45,778.0,60.5,0.95,18.45,343.5,493.64,390.64
2018,11,2,9,0,808.0,63.0,0.9,19.0,385.0,529.78,416.99
2018,11,2,9,15,827.5,64.5,0.9,19.75,421.5,557.5,436.35
2018,11,2,9,30,847.0,66.0,0.9,20.5,458.0,580.65,451.93
2018,11,2,9,45,833.5,75.0,0.9,21.2,482.0,595.3,460.58
2018,11,2,10,0,820.0,84.0,0.9,21.9,506.0,604.0,464.85
2018,11,2,10,15,829.0,86.5,1.0,22.4,530.5,616.61,473.34
2018,11,2,10,30,838.0,89.0,1.1,22.9,555.0,626.5,479.68
2018,11,2,10,45,870.0,82.5,1.15,23.45,579.5,636.71,486.04
2018,11,2,11,0,902.0,76.0,1.2,24.0,604.0,646.09,491.6
2018,11,2,11,15,904.5,76.5,1.3,24.3,613.5,641.34,487.68
2018,11,2,11,30,907.0,77.0,1.4,24.6,623.0,633.57,481.59
2018,11,2,11,45,908.0,77.5,1.5,24.95,625.5,621.9,472.48
2018,11,2,12,0,909.0,78.0,1.6,25.3,628.0,607.29,461.07
2018,11,2,12,15,901.5,79.5,1.7,25.4,620.5,586.04,445.06
2018,11,2,12,30,894.0,81.0,1.8,25.5,613.0,562.33,426.92
2018,11,2,12,45,820.0,98.5,1.85,25.6,578.0,517.03,392.26
2018,11,2,13,0,746.0,116.0,1.9,25.7,543.0,472.24,357.71
2018,11,2,13,15,745.0,111.5,1.9,25.6,525.0,442.57,334.04
2018,11,2,13,30,744.0,107.0,1.9,25.5,507.0,411.12,308.32
2018,11,2,13,45,784.5,93.0,1.95,25.4,495.5,386.91,286.99
2018,11,2,14,0,825.0,79.0,2.0,25.3,484.0,356.32,259.7
2018,11,2,14,15,760.5,86.5,1.95,25.2,439.5,309.1,220.76
2018,11,2,14,30,696.0,94.0,1.9,25.1,395.0,262.93,182.8
2018,11,2,14,45,638.5,93.5,1.9,25.0,350.0,217.63,145.82
2018,11,2,15,0,581.0,93.0,1.9,24.9,305.0,176.55,113.15
2018,11,2,15,15,596.0,79.5,1.9,24.9,273.5,137.41,80.82
2018,11,2,15,30,611.0,66.0,1.9,24.9,242.0,96.36,50.68
2018,11,2,15,45,554.5,60.0,1.75,24.15,198.5,57.99,31.84
2018,11,2,16,0,498.0,54.0,1.6,23.4,155.0,38.7,27.61
2018,11,2,16,15,375.5,47.0,1.7,22.5,112.0,35.35,24.45
2018,11,2,16,30,253.0,40.0,1.8,21.6,69.0,30.85,19.77
2018,11,2,16,45,165.5,26.5,1.85,20.75,42.0,20.88,4.73
2018,11,2,17,0,78.0,13.0,1.9,19.9,15.0,12.78,0.0
2018,11,2,17,15,39.0,6.5,2.05,19.45,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.0,3.5,1.65,14.4,2.5,0.0,0.0
2018,11,3,6,30,66.0,7.0,1.6,14.6,5.0,0.0,0.0
2018,11,3,6,45,212.0,15.5,1.6,14.85,26.0,70.54,0.0
2018,11,3,7,0,358.0,24.0,1.6,15.1,47.0,145.37,42.4
2018,11,3,7,15,473.0,30.0,1.75,15.9,87.0,207.16,148.37
2018,11,3,7,30,588.0,36.0,1.9,16.7,127.0,275.05,209.55
2018,11,3,7,45,652.0,40.0,2.05,17.5,172.0,326.51,255.19
2018,11,3,8,0,716.0,44.0,2.2,18.3,217.0,380.68,301.48
2018,11,3,8,15,755.5,47.5,2.3,18.85,262.0,424.81,338.73
2018,11,3,8,30,795.0,51.0,2.4,19.4,307.0,466.37,372.76
2018,11,3,8,45,821.5,53.0,2.5,19.95,348.5,501.98,401.08
2018,11,3,9,0,848.0,55.0,2.6,20.5,390.0,536.53,427.72
2018,11,3,9,15,866.5,57.5,2.6,21.1,427.5,565.66,449.08
2018,11,3,9,30,885.0,60.0,2.6,21.7,465.0,592.76,468.33
2018,11,3,9,45,897.5,61.5,2.65,22.3,496.5,612.84,482.12
2018,11,3,10,0,910.0,63.0,2.7,22.9,528.0,630.31,493.69
2018,11,3,10,15,919.0,64.0,2.7,23.45,552.5,642.28,500.9
2018,11,3,10,30,928.0,65.0,2.7,24.0,577.0,651.3,505.81
2018,11,3,10,45,892.5,76.5,2.7,24.5,581.5,640.7,496.03
2018,11,3,11,0,857.0,88.0,2.7,25.0,586.0,628.38,485.05
2018,11,3,11,15,775.0,114.5,2.7,25.4,570.5,598.41,460.85
2018,11,3,11,30,693.0,141.0,2.7,25.8,555.0,566.74,435.47
2018,11,3,11,45,687.5,144.5,2.65,26.15,556.5,555.86,426.08
2018,11,3,12,0,682.0,148.0,2.6,26.5,558.0,542.86,414.94
2018,11,3,12,15,616.5,166.0,2.6,26.7,534.0,508.7,388.14
2018,11,3,12,30,551.0,184.0,2.6,26.9,510.0,473.86,360.89
2018,11,3,12,45,503.5,193.0,2.55,27.05,485.5,442.0,335.89
2018,11,3,13,0,456.0,202.0,2.5,27.2,461.0,411.05,311.47
2018,11,3,13,15,465.0,188.0,2.45,27.25,444.0,385.44,291.17
2018,11,3,13,30,474.0,174.0,2.4,27.3,427.0,358.28,269.22
2018,11,3,13,45,581.0,139.5,2.35,27.3,433.5,348.3,258.7
2018,11,3,14,0,688.0,105.0,2.3,27.3,440.0,328.56,239.23
2018,11,3,14,15,557.0,125.0,2.3,27.1,384.0,278.21,200.28
2018,11,3,14,30,426.0,145.0,2.3,26.9,328.0,236.42,169.0
2018,11,3,14,45,380.5,136.0,2.25,26.7,288.0,197.8,138.52
2018,11,3,15,0,335.0,127.0,2.2,26.5,248.0,165.98,114.03
2018,11,3,15,15,306.0,112.5,2.2,26.5,212.5,132.35,88.46
2018,11,3,15,30,277.0,98.0,2.2,26.5,177.0,101.25,66.59
2018,11,3,15,45,272.5,83.0,2.05,25.0,149.5,68.82,46.12
2018,11,3,16,0,268.0,68.0,1.9,23.5,122.0,50.39,37.54
2018,11,3,16,15,284.0,52.0,1.85,22.45,95.5,39.28,27.71
2018,11,3,16,30,300.0,36.0,1.8,21.4,69.0,28.31,17.55
2018,11,3,16,45,209.0,25.0,1.8,20.35,42.5,20.56,2.68
2018,11,3,17,0,118.0,14.0,1.8,19.3,16.0,13.76,0.0
2018,11,3,17,15,59.0,7.0,1.8,18.9,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,6,45,56.0,11.0,1.9,12.35,14.5,25.24,0.0
2018,11,4,7,0,112.0,22.0,1.9,12.5,29.0,68.34,9.63
2018,11,4,7,15,198.5,35.5,1.9,13.05,60.5,122.59,87.97
2018,11,4,7,30,285.0,49.0,1.9,13.6,92.0,176.06,136.07
2018,11,4,7,45,324.5,62.0,1.85,14.15,127.0,215.7,171.41
2018,11,4,8,0,364.0,75.0,1.8,14.7,162.0,257.34,207.46
2018,11,4,8,15,407.0,85.5,1.75,15.2,200.5,299.3,242.81
2018,11,4,8,30,450.0,96.0,1.7,15.7,239.0,342.69,278.27
2018,11,4,8,45,464.0,107.5,1.6,16.2,272.5,372.88,302.09
2018,11,4,9,0,478.0,119.0,1.5,16.7,306.0,402.22,324.5
2018,11,4,9,15,494.0,128.5,1.45,17.35,338.0,429.49,344.62
2018,11,4,9,30,510.0,138.0,1.4,18.0,370.0,455.65,363.35
2018,11,4,9,45,555.0,137.0,1.4,18.65,405.0,486.58,385.88
2018,11,4,10,0,600.0,136.0,1.4,19.3,440.0,519.71,409.47
2018,11,4,10,15,711.5,115.5,1.4,19.75,493.0,569.18,445.89
2018,11,4,10,30,823.0,95.0,1.4,20.2,546.0,616.45,479.8
2018,11,4,10,45,880.5,84.5,1.45,20.6,580.5,637.96,494.53
2018,11,4,11,0,938.0,74.0,1.5,21.0,615.0,658.55,508.51
2018,11,4,11,15,941.5,74.0,1.6,21.3,625.0,653.67,504.2
2018,11,4,11,30,945.0,74.0,1.7,21.6,635.0,645.65,497.72
2018,11,4,11,45,919.5,80.5,1.8,21.9,627.5,624.11,481.09
2018,11,4,12,0,894.0,87.0,1.9,22.2,620.0,600.22,462.6
2018,11,4,12,15,881.0,91.0,2.05,22.25,612.0,578.7,446.28
2018,11,4,12,30,868.0,95.0,2.2,22.3,604.0,554.52,427.56
2018,11,4,12,45,813.5,102.0,2.3,22.35,570.5,510.52,393.56
2018,11,4,13,0,759.0,109.0,2.4,22.4,537.0,467.02,359.49
2018,11,4,13,15,804.0,95.5,2.55,22.4,534.5,449.08,344.04
2018,11,4,13,30,849.0,82.0,2.7,22.4,532.0,426.39,323.89
2018,11,4,13,45,791.0,92.0,2.8,22.35,494.0,382.34,287.49
2018,11,4,14,0,733.0,102.0,2.9,22.3,456.0,338.34,250.9
2018,11,4,14,15,642.5,110.0,2.95,22.15,404.5,287.62,209.74
2018,11,4,14,30,552.0,118.0,3.0,22.0,353.0,243.17,173.97
2018,11,4,14,45,577.5,103.0,3.05,21.85,328.0,208.82,142.89
2018,11,4,15,0,603.0,88.0,3.1,21.7,303.0,171.51,109.72
2018,11,4,15,15,553.5,81.5,3.1,21.7,259.5,130.03,78.02
2018,11,4,15,30,504.0,75.0,3.1,21.7,216.0,92.71,53.21
2018,11,4,15,45,468.5,66.5,3.1,20.75,179.5,58.31,36.0
2018,11,4,16,0,433.0,58.0,3.1,19.8,143.0,42.9,31.63
2018,11,4,16,15,348.0,47.5,3.1,19.0,104.0,36.39,25.61
2018,11,4,16,30,263.0,37.0,3.1,18.2,65.0,28.58,17.87
2018,11,4,16,45,166.5,24.0,3.15,17.45,38.5,18.94,0.0
2018,11,4,17,0,70.0,11.0,3.2,16.7,12.0,10.81,0.0
2018,11,4,17,15,35.0,5.5,3.2,16.35,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,5,6,45,126.5,11.0,2.15,12.9,18.0,42.98,0.0
2018,11,5,7,0,253.0,22.0,2.2,13.2,36.0,108.38,1.11
2018,11,5,7,15,395.5,29.0,2.2,13.65,75.5,180.62,127.82
2018,11,5,7,30,538.0,36.0,2.2,14.1,115.0,251.87,192.79
2018,11,5,7,45,607.0,40.5,2.25,14.6,159.0,303.7,239.38
2018,11,5,8,0,676.0,45.0,2.3,15.1,203.0,358.61,287.08
2018,11,5,8,15,719.5,47.5,2.3,15.65,246.5,401.87,324.15
2018,11,5,8,30,763.0,50.0,2.3,16.2,290.0,445.71,360.33
2018,11,5,8,45,793.5,51.5,2.3,16.75,331.0,478.91,387.12
2018,11,5,9,0,824.0,53.0,2.3,17.3,372.0,514.17,414.53
2018,11,5,9,15,840.5,56.0,2.3,18.0,408.5,542.1,435.2
2018,11,5,9,30,857.0,59.0,2.3,18.7,445.0,568.0,453.73
2018,11,5,9,45,866.5,62.5,2.35,19.4,475.5,588.04,467.53
2018,11,5,10,0,876.0,66.0,2.4,20.1,506.0,605.45,479.05
2018,11,5,10,15,886.5,66.5,2.35,20.55,530.5,617.44,486.44
2018,11,5,10,30,897.0,67.0,2.3,21.0,555.0,626.62,491.6
2018,11,5,10,45,903.5,68.0,2.25,21.4,572.5,630.94,493.12
2018,11,5,11,0,910.0,69.0,2.2,21.8,590.0,632.24,492.35
2018,11,5,11,15,914.0,69.5,2.15,22.1,600.0,628.42,487.97
2018,11,5,11,30,918.0,70.0,2.1,22.4,610.0,621.54,481.29
2018,11,5,11,45,919.5,70.0,2.1,22.7,612.5,609.62,471.12
2018,11,5,12,0,921.0,70.0,2.1,23.0,615.0,594.74,458.64
2018,11,5,12,15,919.5,69.5,2.1,23.1,609.5,574.81,442.64
2018,11,5,12,30,918.0,69.0,2.1,23.2,604.0,552.16,424.35
2018,11,5,12,45,914.5,69.0,2.15,23.3,591.5,526.39,403.54
2018,11,5,13,0,911.0,69.0,2.2,23.4,579.0,498.21,380.44
2018,11,5,13,15,903.5,68.0,2.25,23.4,558.5,465.03,353.19
2018,11,5,13,30,896.0,67.0,2.3,23.4,538.0,430.01,323.84
2018,11,5,13,45,866.5,70.0,2.3,23.4,506.0,388.9,289.28
2018,11,5,14,0,837.0,73.0,2.3,23.4,474.0,345.36,252.33
2018,11,5,14,15,819.5,71.0,2.35,23.3,440.5,303.48,216.02
2018,11,5,14,30,802.0,69.0,2.4,23.2,407.0,261.46,179.19
2018,11,5,14,45,796.0,64.0,2.4,23.05,372.5,219.2,141.88
2018,11,5,15,0,790.0,59.0,2.4,22.9,338.0,176.27,104.99
2018,11,5,15,15,755.0,56.0,2.4,22.9,295.0,131.33,70.3
2018,11,5,15,30,720.0,53.0,2.4,22.9,252.0,88.85,42.8
2018,11,5,15,45,663.5,49.0,2.3,21.85,207.0,47.87,25.8
2018,11,5,16,0,607.0,45.0,2.2,20.8,162.0,34.52,24.25
2018,11,5,16,15,512.0,39.0,2.2,19.85,119.0,28.66,18.88
2018,11,5,16,30,417.0,33.0,2.2,18.9,76.0,25.86,15.4
2018,11,5,16,45,256.5,22.0,2.25,17.95,44.0,17.91,0.0
2018,11,5,17,0,96.0,11.0,2.3,17.0,12.0,10.81,0.0
2018,11,5,17,15,48.0,5.5,2.3,16.55,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,6,6,45,131.0,11.5,1.75,11.45,18.5,44.2,0.0
2018,11,6,7,0,262.0,23.0,1.7,11.6,37.0,109.83,0.0
2018,11,6,7,15,410.5,30.5,1.75,12.3,77.5,185.68,130.05
2018,11,6,7,30,559.0,38.0,1.8,13.0,118.0,259.29,198.11
2018,11,6,7,45,629.5,42.5,1.85,13.7,163.0,312.5,245.84
2018,11,6,8,0,700.0,47.0,1.9,14.4,208.0,368.62,294.35
2018,11,6,8,15,744.0,50.5,1.95,15.0,253.5,413.87,332.99
2018,11,6,8,30,788.0,54.0,2.0,15.6,299.0,459.64,370.64
2018,11,6,8,45,815.0,57.0,2.1,16.2,340.5,496.11,400.0
2018,11,6,9,0,842.0,60.0,2.2,16.8,382.0,531.45,427.59
2018,11,6,9,15,860.5,61.5,2.15,17.35,418.5,556.19,445.92
2018,11,6,9,30,879.0,63.0,2.1,17.9,455.0,581.71,464.21
2018,11,6,9,45,891.0,65.0,2.1,18.4,486.0,601.74,478.14
2018,11,6,10,0,903.0,67.0,2.1,18.9,517.0,619.16,489.82
2018,11,6,10,15,913.0,68.0,2.05,19.45,542.0,631.51,497.17
2018,11,6,10,30,923.0,69.0,2.0,20.0,567.0,640.96,502.2
2018,11,6,10,45,929.5,70.0,1.95,20.5,585.0,645.24,503.4
2018,11,6,11,0,936.0,71.0,1.9,21.0,603.0,646.42,502.26
2018,11,6,11,15,940.0,71.0,1.9,21.45,613.0,641.88,497.33
2018,11,6,11,30,944.0,71.0,1.9,21.9,623.0,634.22,490.07
2018,11,6,11,45,945.5,70.5,1.95,22.3,625.0,621.46,479.4
2018,11,6,12,0,947.0,70.0,2.0,22.7,627.0,605.67,466.36
2018,11,6,12,15,943.5,70.5,2.0,23.0,621.0,585.19,449.58
2018,11,6,12,30,940.0,71.0,2.0,23.3,615.0,561.99,430.55
2018,11,6,12,45,932.0,72.0,2.0,23.55,601.0,534.44,408.05
2018,11,6,13,0,924.0,73.0,2.0,23.8,587.0,504.66,383.46
2018,11,6,13,15,916.0,72.0,2.0,23.9,565.5,470.9,355.62
2018,11,6,13,30,908.0,71.0,2.0,24.0,544.0,435.29,325.74
2018,11,6,13,45,896.5,69.5,2.0,24.1,516.0,396.26,292.61
2018,11,6,14,0,885.0,68.0,2.0,24.2,488.0,356.03,257.84
2018,11,6,14,15,868.5,66.0,1.95,24.15,453.5,312.89,220.41
2018,11,6,14,30,852.0,64.0,1.9,24.1,419.0,269.38,182.35
2018,11,6,14,45,828.5,61.5,1.85,24.0,379.5,220.81,140.82
2018,11,6,15,0,805.0,59.0,1.8,23.9,340.0,175.99,103.42
2018,11,6,15,15,769.0,56.0,1.8,23.9,296.5,130.4,68.78
2018,11,6,15,30,733.0,53.0,1.8,23.9,253.0,87.36,41.6
2018,11,6,15,45,679.0,48.5,1.6,22.5,207.5,45.57,25.16
2018,11,6,16,0,625.0,44.0,1.4,21.1,162.0,33.78,23.56
2018,11,6,16,15,532.5,38.0,1.5,20.15,119.0,27.96,18.23
2018,11,6,16,30,440.0,32.0,1.6,19.2,76.0,25.1,14.57
2018,11,6,16,45,272.5,21.5,1.75,18.25,44.0,17.61,0.0
2018,11,6,17,0,105.0,11.0,1.9,17.3,12.0,10.81,0.0
2018,11,6,17,15,52.5,5.5,1.95,16.9,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,45,122.5,11.0,0.7,12.9,17.0,41.18,0.0
2018,11,7,7,0,245.0,22.0,0.7,13.0,34.0,102.29,0.0
2018,11,7,7,15,389.0,29.0,0.7,13.5,72.5,175.58,119.69
2018,11,7,7,30,533.0,36.0,0.7,14.0,111.0,245.7,185.05
2018,11,7,7,45,604.0,41.0,0.7,14.5,155.0,298.25,231.42
2018,11,7,8,0,675.0,46.0,0.7,15.0,199.0,353.96,278.68
2018,11,7,8,15,720.0,49.5,0.85,15.6,243.5,398.69,316.61
2018,11,7,8,30,765.0,53.0,1.0,16.2,288.0,444.07,353.82
2018,11,7,8,45,794.0,55.5,1.15,16.8,329.0,480.27,382.95
2018,11,7,9,0,823.0,58.0,1.3,17.4,370.0,512.79,408.51
2018,11,7,9,15,842.5,59.5,1.35,17.95,406.0,540.39,429.17
2018,11,7,9,30,862.0,61.0,1.4,18.5,442.0,566.12,447.87
2018,11,7,9,45,876.0,62.5,1.5,19.05,473.0,586.5,462.47
2018,11,7,10,0,890.0,64.0,1.6,19.6,504.0,604.4,474.95
