Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,13,0,0.0,80.0,3.5,15.8,80.0,77.37,59.36
2018,11,27,13,15,10.0,89.5,3.4,15.75,94.0,90.26,70.1
2018,11,27,13,30,20.0,99.0,3.3,15.7,108.0,101.93,79.69
2018,11,27,13,45,20.0,111.5,3.2,15.7,120.0,112.46,88.42
2018,11,27,14,0,20.0,124.0,3.1,15.7,132.0,123.66,97.69
2018,11,27,14,15,10.0,93.0,2.95,15.6,97.0,91.59,71.36
2018,11,27,14,30,0.0,62.0,2.8,15.5,62.0,59.92,45.24
2018,11,27,14,45,0.0,52.0,2.65,15.45,52.0,50.23,37.12
2018,11,27,15,0,0.0,42.0,2.5,15.4,42.0,40.56,28.92
2018,11,27,15,15,0.0,37.0,2.5,15.4,37.0,35.72,24.77
2018,11,27,15,30,0.0,32.0,2.5,15.4,32.0,30.89,20.55
2018,11,27,15,45,0.0,25.0,2.1,15.1,25.0,24.12,15.64
2018,11,27,16,0,0.0,18.0,1.7,14.8,18.0,17.36,9.43
2018,11,27,16,15,0.0,11.5,1.65,14.65,11.5,11.09,3.35
2018,11,27,16,30,0.0,5.0,1.6,14.5,5.0,4.82,0.0
2018,11,27,16,45,0.0,2.5,1.55,14.4,2.5,2.46,0.0
2018,11,27,17,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,28,6,45,22.0,3.5,0.4,13.3,3.0,0.0,0.0
2018,11,28,7,0,44.0,7.0,0.4,13.3,6.0,0.0,0.0
2018,11,28,7,15,51.5,14.5,0.4,13.5,16.0,27.3,0.0
2018,11,28,7,30,59.0,22.0,0.4,13.7,26.0,47.37,18.25
2018,11,28,7,45,54.0,38.0,0.45,13.9,44.0,63.66,44.53
2018,11,28,8,0,49.0,54.0,0.5,14.1,62.0,76.19,57.03
2018,11,28,8,15,70.0,70.5,0.65,14.45,85.0,107.46,83.76
2018,11,28,8,30,91.0,87.0,0.8,14.8,108.0,135.1,107.27
2018,11,28,8,45,89.5,98.0,0.9,15.1,122.0,147.02,117.64
2018,11,28,9,0,88.0,109.0,1.0,15.4,136.0,158.76,127.57
2018,11,28,9,15,63.5,123.0,1.0,15.7,143.5,157.71,126.56
2018,11,28,9,30,39.0,137.0,1.0,16.0,151.0,160.3,128.32
2018,11,28,9,45,48.5,147.5,1.05,16.3,166.5,175.57,140.57
2018,11,28,10,0,58.0,158.0,1.1,16.6,182.0,190.9,152.71
2018,11,28,10,15,65.5,171.5,1.15,16.8,200.5,208.31,166.42
2018,11,28,10,30,73.0,185.0,1.2,17.0,219.0,225.46,179.81
2018,11,28,10,45,166.0,191.5,1.25,17.2,272.0,284.59,227.14
2018,11,28,11,0,259.0,198.0,1.3,17.4,325.0,342.54,272.34
2018,11,28,11,15,240.0,192.5,1.35,17.55,312.0,323.57,256.84
2018,11,28,11,30,221.0,187.0,1.4,17.7,299.0,304.25,241.43
2018,11,28,11,45,399.0,147.0,1.5,17.8,350.5,353.23,280.55
2018,11,28,12,0,577.0,107.0,1.6,17.9,402.0,395.1,312.69
2018,11,28,12,15,687.0,98.5,1.7,17.9,447.0,426.96,335.81
2018,11,28,12,30,797.0,90.0,1.8,17.9,492.0,453.54,354.05
2018,11,28,12,45,809.0,85.0,1.9,17.95,485.0,433.6,336.64
2018,11,28,13,0,821.0,80.0,2.0,18.0,478.0,410.89,316.78
2018,11,28,13,15,809.5,79.0,2.1,17.9,458.5,380.47,290.71
2018,11,28,13,30,798.0,78.0,2.2,17.8,439.0,348.71,262.99
2018,11,28,13,45,779.5,77.0,2.3,17.7,413.0,313.64,232.2
2018,11,28,14,0,761.0,76.0,2.4,17.6,387.0,278.13,200.62
2018,11,28,14,15,737.0,73.5,2.35,17.45,355.5,239.72,166.66
2018,11,28,14,30,713.0,71.0,2.3,17.3,324.0,201.82,133.46
2018,11,28,14,45,584.5,71.0,2.25,17.2,264.0,148.3,93.0
2018,11,28,15,0,456.0,71.0,2.2,17.1,204.0,107.18,64.89
2018,11,28,15,15,385.5,59.0,2.2,17.1,160.0,69.91,39.84
2018,11,28,15,30,315.0,47.0,2.2,17.1,116.0,38.84,22.73
2018,11,28,15,45,349.5,46.0,1.85,16.5,107.0,33.04,23.33
2018,11,28,16,0,384.0,45.0,1.5,15.9,98.0,35.08,24.63
2018,11,28,16,15,239.0,31.5,1.55,15.7,60.5,24.31,13.9
2018,11,28,16,30,94.0,18.0,1.6,15.5,23.0,14.03,0.0
2018,11,28,16,45,47.0,9.0,1.6,15.3,11.5,8.85,0.0
2018,11,28,17,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.35,15.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.65,15.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.7,15.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.6,15.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,14.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.5,14.35,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.7,14.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.95,14.2,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.05,14.2,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.15,14.25,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.2,14.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.3,14.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.4,14.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,6.5,14.35,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,6.6,14.4,2.0,0.0,0.0
2018,11,29,7,15,0.0,5.0,6.6,14.4,5.0,4.91,0.0
2018,11,29,7,30,0.0,8.0,6.6,14.4,8.0,7.71,0.0
2018,11,29,7,45,0.0,12.0,6.55,14.4,12.0,11.57,3.59
2018,11,29,8,0,0.0,16.0,6.5,14.4,16.0,15.43,7.2
2018,11,29,8,15,0.0,19.5,6.4,14.4,19.5,18.81,10.25
2018,11,29,8,30,0.0,23.0,6.3,14.4,23.0,22.19,13.25
2018,11,29,8,45,21.0,42.0,6.2,14.45,48.5,50.36,37.34
2018,11,29,9,0,42.0,61.0,6.1,14.5,74.0,80.03,62.71
2018,11,29,9,15,45.5,75.5,6.1,14.55,91.0,97.34,77.45
2018,11,29,9,30,49.0,90.0,6.1,14.6,108.0,114.56,91.98
2018,11,29,9,45,25.5,70.0,6.1,14.6,79.5,82.19,64.45
2018,11,29,10,0,2.0,50.0,6.1,14.6,51.0,49.34,36.34
2018,11,29,10,15,9.5,62.0,6.1,14.65,66.5,64.94,49.57
2018,11,29,10,30,17.0,74.0,6.1,14.7,82.0,81.81,63.8
2018,11,29,10,45,35.0,112.0,6.05,14.75,129.0,129.37,103.69
2018,11,29,11,0,53.0,150.0,6.0,14.8,176.0,176.72,142.95
2018,11,29,11,15,51.0,165.5,5.95,14.85,191.0,190.3,153.84
2018,11,29,11,30,49.0,181.0,5.9,14.9,206.0,203.52,164.44
2018,11,29,11,45,36.0,152.5,5.85,15.0,171.0,167.45,134.52
2018,11,29,12,0,23.0,124.0,5.8,15.1,136.0,132.17,105.19
2018,11,29,12,15,25.0,132.0,5.7,15.15,145.0,140.09,111.71
2018,11,29,12,30,27.0,140.0,5.6,15.2,154.0,147.72,117.94
2018,11,29,12,45,199.0,146.5,5.55,15.25,243.0,227.18,182.81
2018,11,29,13,0,371.0,153.0,5.5,15.3,332.0,296.06,236.69
2018,11,29,13,15,480.0,136.5,5.3,15.3,358.5,308.59,243.82
2018,11,29,13,30,589.0,120.0,5.1,15.3,385.0,314.14,244.1
2018,11,29,13,45,449.0,122.0,4.95,15.3,317.5,250.45,192.5
2018,11,29,14,0,309.0,124.0,4.8,15.3,250.0,195.97,149.45
2018,11,29,14,15,310.0,115.0,4.6,15.15,233.0,174.37,130.03
2018,11,29,14,30,311.0,106.0,4.4,15.0,216.0,152.19,110.15
2018,11,29,14,45,243.0,97.0,4.25,14.85,177.5,122.05,87.05
2018,11,29,15,0,175.0,88.0,4.1,14.7,139.0,94.66,67.2
2018,11,29,15,15,285.5,69.5,4.1,14.7,138.0,72.89,46.35
2018,11,29,15,30,396.0,51.0,4.1,14.7,137.0,43.47,25.97
2018,11,29,15,45,320.0,49.0,3.85,14.3,108.5,36.15,26.26
2018,11,29,16,0,244.0,47.0,3.6,13.9,80.0,35.83,25.45
2018,11,29,16,15,164.0,32.5,3.65,13.65,51.0,25.14,14.61
2018,11,29,16,30,84.0,18.0,3.7,13.4,22.0,14.05,0.0
2018,11,29,16,45,42.0,9.0,3.75,13.15,11.0,8.85,0.0
2018,11,29,17,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,11,30,6,45,27.0,3.5,3.4,10.2,2.5,0.0,0.0
2018,11,30,7,0,54.0,7.0,3.4,10.2,5.0,0.0,0.0
2018,11,30,7,15,71.5,14.5,3.45,10.65,16.5,31.97,0.0
2018,11,30,7,30,89.0,22.0,3.5,11.1,28.0,55.3,14.1
2018,11,30,7,45,94.0,37.5,3.6,11.55,48.0,80.97,57.21
2018,11,30,8,0,99.0,53.0,3.7,12.0,68.0,97.11,73.9
2018,11,30,8,15,102.5,68.0,3.8,12.3,87.5,116.75,91.93
2018,11,30,8,30,106.0,83.0,3.9,12.6,107.0,136.23,109.38
2018,11,30,8,45,179.5,96.0,4.0,12.9,145.5,188.7,153.84
2018,11,30,9,0,253.0,109.0,4.1,13.2,184.0,239.06,196.23
2018,11,30,9,15,399.5,105.0,4.05,13.5,240.5,313.36,257.88
2018,11,30,9,30,546.0,101.0,4.0,13.8,297.0,388.83,319.47
2018,11,30,9,45,666.5,88.5,3.95,14.1,348.5,442.96,363.06
2018,11,30,10,0,787.0,76.0,3.9,14.4,400.0,496.61,405.59
2018,11,30,10,15,791.0,78.5,3.85,14.65,421.0,506.25,412.49
2018,11,30,10,30,795.0,81.0,3.8,14.9,442.0,513.35,417.32
2018,11,30,10,45,802.5,83.0,3.75,15.15,459.5,519.2,420.96
2018,11,30,11,0,810.0,85.0,3.7,15.4,477.0,522.42,422.34
2018,11,30,11,15,809.0,88.0,3.65,15.55,486.5,519.53,418.92
2018,11,30,11,30,808.0,91.0,3.6,15.7,496.0,514.02,413.31
2018,11,30,11,45,819.0,88.5,3.6,15.8,501.5,506.38,406.15
2018,11,30,12,0,830.0,86.0,3.6,15.9,507.0,495.95,396.57
2018,11,30,12,15,846.0,81.0,3.6,15.95,507.0,482.53,384.46
2018,11,30,12,30,862.0,76.0,3.6,16.0,507.0,466.07,369.58
2018,11,30,12,45,863.5,73.0,3.65,16.05,496.5,443.25,349.37
2018,11,30,13,0,865.0,70.0,3.7,16.1,486.0,417.4,326.28
2018,11,30,13,15,856.0,69.0,3.65,16.05,467.0,387.22,299.31
2018,11,30,13,30,847.0,68.0,3.6,16.0,448.0,353.58,269.06
2018,11,30,13,45,834.0,66.0,3.6,15.95,422.5,317.88,236.73
2018,11,30,14,0,821.0,64.0,3.6,15.9,397.0,281.23,203.21
2018,11,30,14,15,801.5,62.0,3.6,15.75,366.0,242.32,167.98
2018,11,30,14,30,782.0,60.0,3.6,15.6,335.0,203.4,133.12
2018,11,30,14,45,754.0,57.0,3.55,15.5,299.0,162.51,98.23
2018,11,30,15,0,726.0,54.0,3.5,15.4,263.0,122.84,67.06
2018,11,30,15,15,681.5,51.0,3.5,15.4,224.0,83.62,41.69
2018,11,30,15,30,637.0,48.0,3.5,15.4,185.0,47.73,26.63
2018,11,30,15,45,569.0,42.5,3.2,14.55,145.0,33.07,23.52
2018,11,30,16,0,501.0,37.0,2.9,13.7,105.0,27.56,18.29
2018,11,30,16,15,365.0,29.5,2.85,13.2,69.5,22.99,12.84
2018,11,30,16,30,229.0,22.0,2.8,12.7,34.0,18.32,0.0
2018,11,30,16,45,114.5,11.0,2.75,12.25,17.0,10.81,0.0
2018,11,30,17,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,12,1,6,45,2.5,2.0,3.5,12.2,2.0,0.0,0.0
2018,12,1,7,0,5.0,4.0,3.5,12.3,4.0,0.0,0.0
2018,12,1,7,15,24.5,10.0,3.55,12.5,11.5,15.84,0.0
2018,12,1,7,30,44.0,16.0,3.6,12.7,19.0,33.8,3.15
2018,12,1,7,45,91.0,25.0,3.7,12.9,36.5,62.25,41.78
2018,12,1,8,0,138.0,34.0,3.8,13.1,54.0,96.87,72.68
2018,12,1,8,15,99.0,31.5,3.9,13.2,48.0,75.11,56.81
2018,12,1,8,30,60.0,29.0,4.0,13.3,42.0,58.06,43.56
2018,12,1,8,45,30.0,32.0,4.15,13.35,38.5,46.43,34.12
2018,12,1,9,0,0.0,35.0,4.3,13.4,35.0,33.79,23.37
2018,12,1,9,15,0.0,53.5,4.4,13.5,53.5,51.69,38.66
2018,12,1,9,30,0.0,72.0,4.5,13.6,72.0,69.69,53.92
2018,12,1,9,45,82.0,99.0,4.6,13.7,132.5,144.55,117.71
2018,12,1,10,0,164.0,126.0,4.7,13.8,193.0,220.03,180.98
2018,12,1,10,15,404.0,120.5,4.8,13.9,299.0,344.81,284.82
2018,12,1,10,30,644.0,115.0,4.9,14.0,405.0,468.44,384.89
2018,12,1,10,45,450.0,123.0,5.0,14.1,329.5,370.9,305.09
2018,12,1,11,0,256.0,131.0,5.1,14.2,254.0,270.39,221.96
2018,12,1,11,15,301.5,139.0,5.15,14.3,287.0,303.43,248.91
2018,12,1,11,30,347.0,147.0,5.2,14.4,320.0,330.59,270.53
2018,12,1,11,45,494.5,140.0,5.25,14.45,388.5,391.82,319.78
2018,12,1,12,0,642.0,133.0,5.3,14.5,457.0,449.4,364.77
2018,12,1,12,15,576.5,146.0,5.3,14.55,435.0,418.14,338.2
2018,12,1,12,30,511.0,159.0,5.3,14.6,413.0,386.11,311.25
2018,12,1,12,45,615.0,132.0,5.25,14.6,431.0,391.66,313.81
2018,12,1,13,0,719.0,105.0,5.2,14.6,449.0,389.26,308.89
2018,12,1,13,15,594.5,122.5,5.2,14.55,399.5,337.35,265.89
2018,12,1,13,30,470.0,140.0,5.2,14.5,350.0,290.14,227.22
2018,12,1,13,45,481.5,126.5,5.15,14.45,331.0,263.45,202.95
2018,12,1,14,0,493.0,113.0,5.1,14.4,312.0,235.11,176.85
2018,12,1,14,15,522.5,105.0,5.05,14.3,301.0,214.49,156.2
2018,12,1,14,30,552.0,97.0,5.0,14.2,290.0,190.24,132.44
2018,12,1,14,45,576.5,84.5,4.95,14.05,267.0,157.8,102.74
2018,12,1,15,0,601.0,72.0,4.9,13.9,244.0,122.56,72.7
2018,12,1,15,15,584.0,64.5,4.9,13.9,211.5,86.41,47.8
2018,12,1,15,30,567.0,57.0,4.9,13.9,179.0,51.18,30.84
2018,12,1,15,45,494.5,50.5,4.45,13.35,140.0,37.48,27.52
2018,12,1,16,0,422.0,44.0,4.0,12.8,101.0,34.34,24.23
2018,12,1,16,15,297.0,33.0,3.9,12.45,66.0,26.56,15.67
2018,12,1,16,30,172.0,22.0,3.8,12.1,31.0,17.48,0.0
2018,12,1,16,45,86.0,11.0,3.65,11.75,15.5,10.81,0.0
2018,12,1,17,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,2,7,15,110.0,11.0,1.5,7.65,17.5,37.51,0.0
2018,12,2,7,30,220.0,22.0,1.4,8.0,35.0,94.69,7.68
2018,12,2,7,45,375.0,30.0,1.35,8.3,74.0,165.71,116.96
2018,12,2,8,0,530.0,38.0,1.3,8.6,113.0,239.16,183.06
2018,12,2,8,15,593.0,42.5,1.25,8.9,152.0,280.53,221.05
2018,12,2,8,30,656.0,47.0,1.2,9.2,191.0,327.02,262.0
2018,12,2,8,45,681.5,53.0,1.15,9.55,228.0,360.6,291.55
2018,12,2,9,0,707.0,59.0,1.1,9.9,265.0,393.43,319.35
2018,12,2,9,15,749.5,60.0,1.1,10.25,303.0,427.77,347.53
2018,12,2,9,30,792.0,61.0,1.1,10.6,341.0,461.37,374.27
2018,12,2,9,45,820.5,62.0,1.1,10.95,374.5,486.8,393.99
2018,12,2,10,0,849.0,63.0,1.1,11.3,408.0,510.38,411.77
2018,12,2,10,15,861.0,64.0,1.05,11.5,432.0,521.43,419.52
2018,12,2,10,30,873.0,65.0,1.0,11.7,456.0,531.87,426.51
2018,12,2,10,45,882.0,66.0,1.0,11.9,474.5,538.01,430.34
2018,12,2,11,0,891.0,67.0,1.0,12.1,493.0,541.34,431.86
2018,12,2,11,15,896.0,67.0,0.95,12.4,504.0,538.63,428.14
2018,12,2,11,30,901.0,67.0,0.9,12.7,515.0,533.02,422.1
2018,12,2,11,45,903.0,67.0,0.85,12.95,518.5,523.0,412.65
2018,12,2,12,0,905.0,67.0,0.8,13.2,522.0,510.14,400.86
2018,12,2,12,15,904.0,66.5,0.85,13.35,518.0,492.57,386.17
2018,12,2,12,30,903.0,66.0,0.9,13.5,514.0,472.39,369.08
2018,12,2,12,45,899.5,65.0,0.9,13.65,502.5,448.1,348.14
2018,12,2,13,0,896.0,64.0,0.9,13.8,491.0,421.51,324.93
2018,12,2,13,15,787.0,84.0,0.85,13.7,448.5,372.46,285.23
2018,12,2,13,30,678.0,104.0,0.8,13.6,406.0,326.97,248.5
2018,12,2,13,45,746.5,85.5,0.75,13.55,400.5,306.05,227.36
2018,12,2,14,0,815.0,67.0,0.7,13.5,395.0,280.79,201.47
2018,12,2,14,15,749.0,72.0,0.7,13.3,355.0,238.09,165.47
2018,12,2,14,30,683.0,77.0,0.7,13.1,315.0,196.51,131.13
2018,12,2,14,45,584.0,79.0,0.7,12.9,267.5,153.51,98.31
2018,12,2,15,0,485.0,81.0,0.7,12.7,220.0,118.13,73.86
2018,12,2,15,15,417.0,75.0,0.7,12.7,182.0,85.02,52.52
2018,12,2,15,30,349.0,69.0,0.7,12.7,144.0,57.54,39.2
2018,12,2,15,45,284.5,57.5,0.85,12.2,110.0,43.0,32.58
2018,12,2,16,0,220.0,46.0,1.0,11.7,76.0,35.09,25.04
2018,12,2,16,15,153.5,33.0,1.1,11.4,50.0,25.63,14.97
2018,12,2,16,30,87.0,20.0,1.2,11.1,24.0,16.83,0.0
2018,12,2,16,45,43.5,10.0,1.3,10.8,12.0,9.83,0.0
2018,12,2,17,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,3,7,15,16.0,9.5,2.8,5.65,10.5,13.18,0.0
2018,12,3,7,30,32.0,19.0,2.9,6.1,21.0,31.41,0.0
2018,12,3,7,45,60.0,34.0,3.0,6.6,41.0,60.87,41.38
2018,12,3,8,0,88.0,49.0,3.1,7.1,61.0,88.06,67.35
2018,12,3,8,15,95.0,64.5,3.05,7.6,81.5,109.39,87.01
2018,12,3,8,30,102.0,80.0,3.0,8.1,102.0,130.71,106.2
2018,12,3,8,45,137.5,96.0,2.95,8.55,132.0,164.71,135.67
2018,12,3,9,0,173.0,112.0,2.9,9.0,162.0,199.89,165.75
2018,12,3,9,15,369.5,103.0,2.9,9.5,227.5,294.09,244.74
2018,12,3,9,30,566.0,94.0,2.9,10.0,293.0,386.97,320.95
2018,12,3,9,45,695.5,79.5,2.85,10.55,345.5,442.68,365.64
2018,12,3,10,0,825.0,65.0,2.8,11.1,398.0,498.37,409.51
2018,12,3,10,15,777.5,78.5,2.85,11.3,407.5,493.71,405.18
2018,12,3,10,30,730.0,92.0,2.9,11.5,417.0,486.36,398.75
2018,12,3,10,45,540.5,137.5,2.9,11.75,383.5,431.63,353.52
2018,12,3,11,0,351.0,183.0,2.9,12.0,350.0,372.61,304.56
2018,12,3,11,15,338.0,191.0,2.9,12.15,355.0,370.47,302.33
2018,12,3,11,30,325.0,199.0,2.9,12.3,360.0,367.27,298.96
2018,12,3,11,45,374.5,191.0,2.9,12.45,377.5,378.39,307.37
2018,12,3,12,0,424.0,183.0,2.9,12.6,395.0,389.36,315.27
2018,12,3,12,15,441.0,175.5,2.85,12.7,394.5,380.43,307.11
2018,12,3,12,30,458.0,168.0,2.8,12.8,394.0,369.65,297.31
2018,12,3,12,45,470.0,161.0,2.8,12.9,388.5,355.29,284.46
2018,12,3,13,0,482.0,154.0,2.8,13.0,383.0,339.14,269.86
2018,12,3,13,15,416.0,154.5,2.75,13.1,346.5,299.4,236.9
2018,12,3,13,30,350.0,155.0,2.7,13.2,310.0,263.22,207.01
2018,12,3,13,45,215.5,158.0,2.7,13.25,251.5,211.43,166.3
2018,12,3,14,0,81.0,161.0,2.7,13.3,193.0,171.31,136.21
2018,12,3,14,15,67.0,146.5,2.7,13.2,171.5,150.78,119.51
2018,12,3,14,30,53.0,132.0,2.7,13.1,150.0,131.34,103.72
2018,12,3,14,45,35.0,98.5,2.7,13.0,110.0,96.55,75.22
2018,12,3,15,0,17.0,65.0,2.7,12.9,70.0,63.22,47.82
2018,12,3,15,15,37.5,63.0,2.7,12.9,71.5,61.18,45.44
2018,12,3,15,30,58.0,61.0,2.7,12.9,73.0,53.99,39.69
2018,12,3,15,45,42.0,47.0,2.6,12.15,54.5,41.19,30.94
2018,12,3,16,0,26.0,33.0,2.5,11.4,36.0,31.19,21.62
2018,12,3,16,15,13.0,19.5,2.5,11.1,21.0,18.94,9.55
2018,12,3,16,30,0.0,6.0,2.5,10.8,6.0,5.78,0.0
2018,12,3,16,45,0.0,3.0,2.5,10.5,3.0,2.95,0.0
2018,12,3,17,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,6.5,3.75,8.3,6.5,6.39,0.0
2018,12,4,7,30,0.0,13.0,3.8,8.5,13.0,12.54,0.0
2018,12,4,7,45,0.0,26.0,3.9,8.65,26.0,25.58,14.29
2018,12,4,8,0,0.0,39.0,4.0,8.8,39.0,38.88,27.1
2018,12,4,8,15,0.0,54.0,4.0,9.2,54.0,54.22,40.76
2018,12,4,8,30,0.0,69.0,4.0,9.6,69.0,69.34,54.09
2018,12,4,8,45,0.0,72.0,4.0,10.05,72.0,71.22,55.89
2018,12,4,9,0,0.0,75.0,4.0,10.5,75.0,73.56,57.92
2018,12,4,9,15,6.5,94.0,4.0,11.0,96.5,95.81,76.87
2018,12,4,9,30,13.0,113.0,4.0,11.5,118.0,118.18,95.71
2018,12,4,9,45,13.0,119.5,4.05,12.0,124.5,124.36,100.63
2018,12,4,10,0,13.0,126.0,4.1,12.5,131.0,130.56,105.53
2018,12,4,10,15,6.5,123.0,4.0,12.85,125.5,123.77,99.47
2018,12,4,10,30,0.0,120.0,3.9,13.2,120.0,117.07,93.52
2018,12,4,10,45,0.0,127.0,3.8,13.55,127.0,123.79,98.9
2018,12,4,11,0,0.0,134.0,3.7,13.9,134.0,130.5,104.22
2018,12,4,11,15,0.5,138.0,3.55,14.1,138.0,134.46,107.33
2018,12,4,11,30,1.0,142.0,3.4,14.3,142.0,138.41,110.43
2018,12,4,11,45,10.0,154.0,3.2,14.55,158.5,154.35,123.46
2018,12,4,12,0,19.0,166.0,3.0,14.8,175.0,169.9,136.05
2018,12,4,12,15,36.0,185.5,2.85,14.85,203.0,196.79,157.89
2018,12,4,12,30,53.0,205.0,2.7,14.9,231.0,221.28,177.51
2018,12,4,12,45,50.5,199.5,2.5,14.95,224.0,212.59,170.23
2018,12,4,13,0,48.0,194.0,2.3,15.0,217.0,203.93,163.07
2018,12,4,13,15,44.5,186.0,2.35,14.8,206.5,192.62,154.03
2018,12,4,13,30,41.0,178.0,2.4,14.6,196.0,181.45,145.09
2018,12,4,13,45,36.5,165.5,2.4,14.45,181.0,166.12,132.68
2018,12,4,14,0,32.0,153.0,2.4,14.3,166.0,151.13,120.52
2018,12,4,14,15,21.0,124.5,2.5,14.05,132.5,122.65,97.37
2018,12,4,14,30,10.0,96.0,2.6,13.8,99.0,93.37,73.4
2018,12,4,14,45,5.0,78.0,2.7,13.5,79.5,75.41,58.58
2018,12,4,15,0,0.0,60.0,2.8,13.2,60.0,57.92,44.0
2018,12,4,15,15,0.0,50.0,2.8,13.2,50.0,48.31,35.72
2018,12,4,15,30,0.0,40.0,2.8,13.2,40.0,38.63,27.3
2018,12,4,15,45,0.0,32.0,2.75,12.5,32.0,30.89,21.79
2018,12,4,16,0,0.0,24.0,2.7,11.8,24.0,23.16,14.58
2018,12,4,16,15,0.0,16.5,2.65,11.5,16.5,15.92,7.07
2018,12,4,16,30,0.0,9.0,2.6,11.2,9.0,8.68,0.0
2018,12,4,16,45,0.0,4.5,2.5,10.9,4.5,4.42,0.0
2018,12,4,17,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,3.6,9.95,1.5,1.47,0.0
2018,12,5,7,30,0.0,3.0,3.6,10.0,3.0,2.89,0.0
2018,12,5,7,45,0.0,5.5,3.65,10.1,5.5,5.3,0.0
2018,12,5,8,0,0.0,8.0,3.7,10.2,8.0,7.71,0.81
2018,12,5,8,15,0.0,11.0,3.7,10.3,11.0,10.6,3.41
2018,12,5,8,30,0.0,14.0,3.7,10.4,14.0,13.5,6.0
2018,12,5,8,45,0.0,16.0,3.7,10.55,16.0,15.43,7.73
2018,12,5,9,0,0.0,18.0,3.7,10.7,18.0,17.36,9.43
2018,12,5,9,15,0.0,28.0,3.65,11.0,28.0,27.02,17.79
2018,12,5,9,30,0.0,38.0,3.6,11.3,38.0,36.69,26.1
2018,12,5,9,45,0.0,42.5,3.55,11.55,42.5,41.04,29.78
2018,12,5,10,0,0.0,47.0,3.5,11.8,47.0,45.4,33.43
2018,12,5,10,15,0.0,50.5,3.45,12.1,50.5,48.79,36.24
2018,12,5,10,30,0.0,54.0,3.4,12.4,54.0,52.18,39.03
2018,12,5,10,45,0.0,69.0,3.3,12.75,69.0,66.71,51.24
2018,12,5,11,0,0.0,84.0,3.2,13.1,84.0,81.26,63.37
2018,12,5,11,15,0.5,94.5,3.1,13.35,94.5,91.76,72.07
2018,12,5,11,30,1.0,105.0,3.0,13.6,105.0,102.22,80.68
2018,12,5,11,45,1.0,94.0,2.9,13.85,94.0,91.45,71.58
2018,12,5,12,0,1.0,83.0,2.8,14.1,83.0,80.76,62.57
2018,12,5,12,15,1.5,106.0,2.7,14.2,106.5,103.2,81.28
2018,12,5,12,30,2.0,129.0,2.6,14.3,130.0,125.42,99.67
2018,12,5,12,45,5.5,134.5,2.5,14.45,137.0,131.91,104.98
2018,12,5,13,0,9.0,140.0,2.4,14.6,144.0,138.12,110.04
2018,12,5,13,15,12.5,148.5,2.35,14.6,154.0,146.78,117.19
2018,12,5,13,30,16.0,157.0,2.3,14.6,164.0,154.94,123.88
2018,12,5,13,45,39.0,150.5,2.3,14.6,166.5,153.44,122.16
2018,12,5,14,0,62.0,144.0,2.3,14.6,169.0,151.19,119.57
2018,12,5,14,15,75.5,132.5,2.3,14.5,160.5,140.55,110.12
2018,12,5,14,30,89.0,121.0,2.3,14.4,152.0,126.72,97.86
2018,12,5,14,45,51.5,104.5,2.3,14.25,122.0,104.02,80.38
2018,12,5,15,0,14.0,88.0,2.3,14.1,92.0,84.26,65.48
2018,12,5,15,15,10.0,80.5,2.3,14.1,83.0,75.72,58.41
2018,12,5,15,30,6.0,73.0,2.3,14.1,74.0,67.24,51.24
2018,12,5,15,45,3.0,57.0,2.2,13.45,57.5,52.78,40.93
2018,12,5,16,0,0.0,41.0,2.1,12.8,41.0,38.49,27.79
2018,12,5,16,15,0.0,27.0,2.15,12.5,27.0,25.69,14.76
2018,12,5,16,30,0.0,13.0,2.2,12.2,13.0,12.55,0.0
2018,12,5,16,45,0.0,6.5,2.25,11.85,6.5,6.39,0.0
2018,12,5,17,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,6,7,15,91.5,10.0,2.5,8.45,14.5,31.17,0.0
2018,12,6,7,30,183.0,20.0,2.6,8.8,29.0,78.2,0.0
2018,12,6,7,45,311.0,29.5,2.7,9.15,62.5,141.92,93.8
2018,12,6,8,0,439.0,39.0,2.8,9.5,96.0,204.29,154.69
2018,12,6,8,15,472.5,47.0,2.8,9.9,128.5,238.0,187.17
2018,12,6,8,30,506.0,55.0,2.8,10.3,161.0,272.51,218.94
2018,12,6,8,45,553.0,61.5,2.8,10.7,198.5,311.43,253.24
2018,12,6,9,0,600.0,68.0,2.8,11.1,236.0,351.03,287.19
2018,12,6,9,15,675.5,65.0,2.75,11.6,278.0,393.4,322.35
2018,12,6,9,30,751.0,62.0,2.7,12.1,320.0,435.51,356.48
2018,12,6,9,45,778.5,63.0,2.7,12.6,351.5,459.85,375.8
2018,12,6,10,0,806.0,64.0,2.7,13.1,383.0,482.45,393.29
2018,12,6,10,15,820.5,65.5,2.6,13.5,408.0,496.93,403.83
2018,12,6,10,30,835.0,67.0,2.5,13.9,433.0,508.98,412.13
2018,12,6,10,45,844.0,68.0,2.45,14.3,451.0,513.68,414.63
2018,12,6,11,0,853.0,69.0,2.4,14.7,469.0,517.28,416.04
2018,12,6,11,15,858.5,69.0,2.3,14.95,480.0,515.27,413.01
2018,12,6,11,30,864.0,69.0,2.2,15.2,491.0,510.48,407.67
2018,12,6,11,45,865.0,70.0,2.15,15.45,495.0,501.71,399.21
2018,12,6,12,0,866.0,71.0,2.1,15.7,499.0,490.23,388.46
2018,12,6,12,15,865.0,70.5,2.05,15.85,495.5,473.64,373.71
2018,12,6,12,30,864.0,70.0,2.0,16.0,492.0,454.55,356.73
2018,12,6,12,45,859.5,69.0,1.95,16.1,481.0,431.07,336.07
2018,12,6,13,0,855.0,68.0,1.9,16.2,470.0,405.43,313.3
2018,12,6,13,15,846.5,67.5,1.85,16.25,452.5,376.77,287.79
2018,12,6,13,30,838.0,67.0,1.8,16.3,435.0,344.69,259.1
2018,12,6,13,45,825.0,65.5,1.75,16.3,411.0,310.32,228.24
2018,12,6,14,0,812.0,64.0,1.7,16.3,387.0,275.0,196.24
2018,12,6,14,15,792.5,61.5,1.6,16.2,356.5,236.49,161.81
2018,12,6,14,30,773.0,59.0,1.5,16.1,326.0,197.97,127.78
2018,12,6,14,45,744.0,56.5,1.4,16.0,291.0,158.26,94.46
2018,12,6,15,0,715.0,54.0,1.3,15.9,256.0,119.82,64.85
2018,12,6,15,15,671.0,50.0,1.3,15.9,217.5,80.65,39.87
2018,12,6,15,30,627.0,46.0,1.3,15.9,179.0,44.69,24.97
2018,12,6,15,45,558.5,41.5,1.1,14.95,140.5,32.33,22.83
2018,12,6,16,0,490.0,37.0,0.9,14.0,102.0,27.77,18.43
2018,12,6,16,15,357.0,29.0,0.9,13.75,67.0,22.7,12.31
2018,12,6,16,30,224.0,21.0,0.9,13.5,32.0,17.44,0.0
2018,12,6,16,45,112.0,10.5,0.9,13.3,16.0,10.32,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,7,7,15,6.5,7.5,1.95,7.95,8.0,8.87,0.0
2018,12,7,7,30,13.0,15.0,2.0,8.3,16.0,18.81,0.0
2018,12,7,7,45,68.5,30.0,2.05,8.6,38.5,63.11,39.61
2018,12,7,8,0,124.0,45.0,2.1,8.9,61.0,99.64,75.01
2018,12,7,8,15,108.0,60.0,2.05,9.2,77.5,108.31,84.85
2018,12,7,8,30,92.0,75.0,2.0,9.5,94.0,120.43,96.57
2018,12,7,8,45,103.5,92.5,1.95,9.8,118.0,145.74,118.69
2018,12,7,9,0,115.0,110.0,1.9,10.1,142.0,171.07,140.41
2018,12,7,9,15,185.5,121.0,1.85,10.35,180.5,220.99,182.3
2018,12,7,9,30,256.0,132.0,1.8,10.6,219.0,268.0,221.15
2018,12,7,9,45,385.0,124.5,1.7,10.9,269.0,330.29,271.92
2018,12,7,10,0,514.0,117.0,1.6,11.2,319.0,389.72,319.27
2018,12,7,10,15,611.5,105.5,1.5,11.75,361.0,432.5,352.08
2018,12,7,10,30,709.0,94.0,1.4,12.3,403.0,472.15,381.74
2018,12,7,10,45,786.0,81.5,1.3,12.85,437.5,498.04,400.08
2018,12,7,11,0,863.0,69.0,1.2,13.4,472.0,521.11,415.78
2018,12,7,11,15,868.5,69.0,1.1,13.95,483.0,519.12,411.86
2018,12,7,11,30,874.0,69.0,1.0,14.5,494.0,514.33,405.83
2018,12,7,11,45,876.5,69.0,0.85,15.05,498.0,505.25,396.02
2018,12,7,12,0,879.0,69.0,0.7,15.6,502.0,493.4,383.93
2018,12,7,12,15,878.0,69.0,0.65,15.9,499.0,477.21,369.47
2018,12,7,12,30,877.0,69.0,0.6,16.2,496.0,458.46,352.83
2018,12,7,12,45,872.5,68.0,0.55,16.45,485.0,434.78,332.26
2018,12,7,13,0,868.0,67.0,0.5,16.7,474.0,408.91,309.65
2018,12,7,13,15,859.5,66.0,0.55,16.75,456.0,379.51,284.73
2018,12,7,13,30,851.0,65.0,0.6,16.8,438.0,348.42,257.84
2018,12,7,13,45,837.0,63.5,0.6,16.85,413.5,311.65,225.88
2018,12,7,14,0,823.0,62.0,0.6,16.9,389.0,275.73,194.1
2018,12,7,14,15,802.0,60.5,0.6,16.75,358.5,237.5,160.64
2018,12,7,14,30,781.0,59.0,0.6,16.6,328.0,199.33,127.52
2018,12,7,14,45,750.5,56.5,0.6,16.5,292.5,159.13,94.29
2018,12,7,15,0,720.0,54.0,0.6,16.4,257.0,120.32,64.75
2018,12,7,15,15,676.5,50.5,0.6,16.4,218.5,81.48,40.23
2018,12,7,15,30,633.0,47.0,0.6,16.4,180.0,45.8,25.75
2018,12,7,15,45,563.0,42.0,0.55,15.65,141.0,30.01,20.74
2018,12,7,16,0,493.0,37.0,0.5,14.9,102.0,27.79,18.39
2018,12,7,16,15,359.5,29.0,0.5,14.6,67.0,22.71,12.27
2018,12,7,16,30,226.0,21.0,0.5,14.3,32.0,17.45,0.0
2018,12,7,16,45,113.0,10.5,0.55,14.05,16.0,10.32,0.0
2018,12,7,17,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.25,12.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
