Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,7,15,25.5,4.0,3.35,6.2,4.5,0.0,0.0
2018,12,28,7,30,51.0,8.0,3.4,6.6,9.0,19.83,0.0
2018,12,28,7,45,195.5,20.0,3.4,7.0,36.5,82.59,0.0
2018,12,28,8,0,340.0,32.0,3.4,7.4,64.0,152.89,104.47
2018,12,28,8,15,497.5,34.0,3.5,7.8,106.5,214.93,163.81
2018,12,28,8,30,655.0,36.0,3.6,8.2,149.0,288.8,227.91
2018,12,28,8,45,706.5,39.0,3.75,8.65,189.0,329.38,265.4
2018,12,28,9,0,758.0,42.0,3.9,9.1,229.0,368.53,300.74
2018,12,28,9,15,791.0,44.0,3.9,9.55,266.0,400.9,329.49
2018,12,28,9,30,824.0,46.0,3.9,10.0,303.0,432.5,356.61
2018,12,28,9,45,847.0,47.0,3.95,10.45,336.0,457.02,377.3
2018,12,28,10,0,870.0,48.0,4.0,10.9,369.0,479.75,395.89
2018,12,28,10,15,884.5,49.0,3.95,11.25,396.0,496.16,408.87
2018,12,28,10,30,899.0,50.0,3.9,11.6,423.0,510.1,419.44
2018,12,28,10,45,909.0,51.0,3.85,11.95,444.0,519.1,425.74
2018,12,28,11,0,919.0,52.0,3.8,12.3,465.0,525.27,429.51
2018,12,28,11,15,925.0,52.5,3.8,12.55,479.0,525.96,428.97
2018,12,28,11,30,931.0,53.0,3.8,12.8,493.0,523.68,425.87
2018,12,28,11,45,933.5,54.0,3.75,13.0,500.0,517.21,419.21
2018,12,28,12,0,936.0,55.0,3.7,13.2,507.0,507.78,409.99
2018,12,28,12,15,933.5,56.0,3.65,13.35,506.0,493.08,396.44
2018,12,28,12,30,931.0,57.0,3.6,13.5,505.0,475.65,380.43
2018,12,28,12,45,922.5,59.0,3.5,13.65,496.5,454.03,360.69
2018,12,28,13,0,914.0,61.0,3.4,13.8,488.0,430.11,338.75
2018,12,28,13,15,907.5,59.5,3.3,13.8,472.0,401.41,312.76
2018,12,28,13,30,901.0,58.0,3.2,13.8,456.0,370.71,284.64
2018,12,28,13,45,890.5,57.0,3.1,13.85,433.5,337.37,253.88
2018,12,28,14,0,880.0,56.0,3.0,13.9,411.0,302.59,221.54
2018,12,28,14,15,863.0,54.5,2.85,13.8,382.0,264.5,186.54
2018,12,28,14,30,846.0,53.0,2.7,13.7,353.0,225.85,151.25
2018,12,28,14,45,821.0,51.0,2.55,13.55,319.0,185.06,115.42
2018,12,28,15,0,796.0,49.0,2.4,13.4,285.0,142.12,79.84
2018,12,28,15,15,758.5,46.0,2.4,13.4,246.5,100.76,49.94
2018,12,28,15,30,721.0,43.0,2.4,13.4,208.0,61.66,28.43
2018,12,28,15,45,661.0,39.5,2.1,12.1,168.0,29.43,20.67
2018,12,28,16,0,601.0,36.0,1.8,10.8,128.0,28.15,19.32
2018,12,28,16,15,499.5,30.5,1.8,10.4,90.5,25.02,15.8
2018,12,28,16,30,398.0,25.0,1.8,10.0,53.0,22.03,7.5
2018,12,28,16,45,242.5,17.0,1.8,9.6,30.0,16.71,0.0
2018,12,28,17,0,87.0,9.0,1.8,9.2,7.0,0.0,0.0
2018,12,28,17,15,43.5,4.5,1.8,9.1,3.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,29,7,15,32.0,4.0,1.3,7.0,4.5,0.0,0.0
2018,12,29,7,30,64.0,8.0,1.3,7.4,9.0,22.85,0.0
2018,12,29,7,45,224.5,19.5,1.3,7.8,37.5,89.68,0.0
2018,12,29,8,0,385.0,31.0,1.3,8.2,66.0,165.43,111.79
2018,12,29,8,15,489.5,35.5,1.35,8.65,104.0,216.75,163.83
2018,12,29,8,30,594.0,40.0,1.4,9.1,142.0,270.9,211.68
2018,12,29,8,45,629.0,45.0,1.45,9.5,178.0,305.83,243.83
2018,12,29,9,0,664.0,50.0,1.5,9.9,214.0,340.83,274.97
2018,12,29,9,15,684.0,55.5,1.45,10.35,247.5,369.55,299.83
2018,12,29,9,30,704.0,61.0,1.4,10.8,281.0,397.07,322.74
2018,12,29,9,45,743.0,61.5,1.35,11.25,315.5,426.67,346.47
2018,12,29,10,0,782.0,62.0,1.3,11.7,350.0,455.13,368.53
2018,12,29,10,15,812.0,61.0,1.2,12.1,379.5,475.94,383.9
2018,12,29,10,30,842.0,60.0,1.1,12.5,409.0,493.07,395.97
2018,12,29,10,45,852.5,61.0,0.95,12.9,429.5,502.07,401.01
2018,12,29,11,0,863.0,62.0,0.8,13.3,450.0,508.43,403.68
2018,12,29,11,15,869.0,63.0,0.8,13.65,464.0,509.76,403.48
2018,12,29,11,30,875.0,64.0,0.8,14.0,478.0,508.29,401.01
2018,12,29,11,45,877.5,64.5,0.75,14.3,484.5,501.74,394.24
2018,12,29,12,0,880.0,65.0,0.7,14.6,491.0,492.41,385.22
2018,12,29,12,15,878.0,65.5,0.75,14.8,490.0,478.22,373.21
2018,12,29,12,30,876.0,66.0,0.8,15.0,489.0,461.47,358.94
2018,12,29,12,45,819.5,78.0,0.85,15.15,468.5,429.64,333.18
2018,12,29,13,0,763.0,90.0,0.9,15.3,448.0,398.13,307.45
2018,12,29,13,15,756.0,88.0,0.9,15.35,433.0,372.2,285.13
2018,12,29,13,30,749.0,86.0,0.9,15.4,418.0,344.71,261.05
2018,12,29,13,45,738.0,83.5,0.9,15.45,397.0,314.05,234.09
2018,12,29,14,0,727.0,81.0,0.9,15.5,376.0,280.54,204.44
2018,12,29,14,15,693.0,78.5,0.85,15.4,343.5,242.16,171.35
2018,12,29,14,30,659.0,76.0,0.8,15.3,311.0,204.89,139.33
2018,12,29,14,45,622.5,74.0,0.75,15.2,279.0,169.06,109.25
2018,12,29,15,0,586.0,72.0,0.7,15.1,247.0,135.14,82.24
2018,12,29,15,15,493.5,71.5,0.7,15.1,205.0,100.03,59.08
2018,12,29,15,30,401.0,71.0,0.7,15.1,163.0,71.9,44.53
2018,12,29,15,45,343.5,60.5,0.65,14.45,128.5,44.73,33.98
2018,12,29,16,0,286.0,50.0,0.6,13.8,94.0,37.69,27.45
2018,12,29,16,15,279.5,38.0,0.7,13.55,70.0,29.18,19.19
2018,12,29,16,30,273.0,26.0,0.8,13.3,46.0,20.92,7.44
2018,12,29,16,45,171.0,17.0,0.85,13.0,26.5,16.71,0.0
2018,12,29,17,0,69.0,8.0,0.9,12.7,7.0,0.0,0.0
2018,12,29,17,15,34.5,4.0,1.0,12.5,3.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,30,7,15,24.0,4.5,2.45,7.15,4.5,0.0,0.0
2018,12,30,7,30,48.0,9.0,2.5,7.4,9.0,20.07,0.0
2018,12,30,7,45,161.0,20.5,2.55,7.65,33.0,73.72,0.0
2018,12,30,8,0,274.0,32.0,2.6,7.9,57.0,132.86,89.8
2018,12,30,8,15,336.0,41.5,2.45,8.2,88.0,171.98,131.14
2018,12,30,8,30,398.0,51.0,2.3,8.5,119.0,214.26,169.46
2018,12,30,8,45,474.0,57.0,2.15,8.75,158.5,260.81,210.34
2018,12,30,9,0,550.0,63.0,2.0,9.0,198.0,309.92,252.55
2018,12,30,9,15,611.0,64.5,1.8,9.4,237.0,349.46,285.9
2018,12,30,9,30,672.0,66.0,1.6,9.8,276.0,389.67,318.77
2018,12,30,9,45,713.5,68.0,1.4,10.15,312.0,420.17,342.95
2018,12,30,10,0,755.0,70.0,1.2,10.5,348.0,451.2,366.61
2018,12,30,10,15,799.0,66.5,1.05,10.85,380.5,476.12,384.97
2018,12,30,10,30,843.0,63.0,0.9,11.2,413.0,497.57,400.02
2018,12,30,10,45,837.5,67.0,0.8,11.5,429.5,503.24,402.75
2018,12,30,11,0,832.0,71.0,0.7,11.8,446.0,504.44,401.96
2018,12,30,11,15,796.0,81.0,1.0,12.2,448.5,493.74,394.66
2018,12,30,11,30,760.0,91.0,1.3,12.6,451.0,480.5,384.84
2018,12,30,11,45,815.0,81.0,1.55,13.0,472.0,489.65,391.72
2018,12,30,12,0,870.0,71.0,1.8,13.4,493.0,495.0,395.0
2018,12,30,12,15,880.5,68.5,2.0,13.7,495.0,483.78,385.04
2018,12,30,12,30,891.0,66.0,2.2,14.0,497.0,469.63,372.43
2018,12,30,12,45,883.5,67.0,2.4,14.25,488.5,448.27,353.85
2018,12,30,13,0,876.0,68.0,2.6,14.5,480.0,424.71,333.02
2018,12,30,13,15,869.5,67.5,2.65,14.65,465.0,398.01,309.03
2018,12,30,13,30,863.0,67.0,2.7,14.8,450.0,369.36,282.97
2018,12,30,13,45,850.0,66.0,2.75,14.9,428.0,334.57,251.66
2018,12,30,14,0,837.0,65.0,2.8,15.0,406.0,300.17,220.18
2018,12,30,14,15,818.5,63.5,2.8,14.95,377.5,262.97,186.39
2018,12,30,14,30,800.0,62.0,2.8,14.9,349.0,225.45,152.42
2018,12,30,14,45,773.0,59.5,2.8,14.8,315.0,185.46,117.52
2018,12,30,15,0,746.0,57.0,2.8,14.7,281.0,146.35,85.14
2018,12,30,15,15,706.5,53.5,2.8,14.7,243.0,106.37,55.93
2018,12,30,15,30,667.0,50.0,2.8,14.7,205.0,68.95,34.5
2018,12,30,15,45,521.0,50.5,2.75,13.65,157.5,36.14,26.48
2018,12,30,16,0,375.0,51.0,2.7,12.6,110.0,39.47,29.14
2018,12,30,16,15,285.0,39.0,2.85,12.15,76.0,29.94,19.99
2018,12,30,16,30,195.0,27.0,3.0,11.7,42.0,21.1,8.28
2018,12,30,16,45,127.5,17.5,3.15,11.25,24.5,17.2,0.0
2018,12,30,17,0,60.0,8.0,3.3,10.8,7.0,0.0,0.0
2018,12,30,17,15,30.0,4.0,3.35,10.55,3.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.45,7.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.95,7.35,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.15,7.35,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,7.35,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,7.3,0.0,0.0,0.0
2018,12,31,7,15,51.5,5.0,5.0,7.55,5.5,0.0,0.0
2018,12,31,7,30,103.0,10.0,5.1,7.8,11.0,33.89,0.0
2018,12,31,7,45,275.5,18.5,5.15,8.05,39.5,102.06,0.0
2018,12,31,8,0,448.0,27.0,5.2,8.3,68.0,176.4,118.52
2018,12,31,8,15,547.5,32.5,5.3,8.65,108.5,229.95,174.87
2018,12,31,8,30,647.0,38.0,5.4,9.0,149.0,288.1,227.69
2018,12,31,8,45,714.5,40.0,5.5,9.35,191.5,333.88,269.77
2018,12,31,9,0,782.0,42.0,5.6,9.7,234.0,378.96,310.37
2018,12,31,9,15,813.5,44.0,5.75,10.05,272.0,411.47,339.91
2018,12,31,9,30,845.0,46.0,5.9,10.4,310.0,443.1,367.8
2018,12,31,9,45,865.0,48.5,6.0,10.8,344.0,468.57,389.75
2018,12,31,10,0,885.0,51.0,6.1,11.2,378.0,492.07,409.41
2018,12,31,10,15,900.5,52.0,6.1,11.4,406.0,509.4,423.71
2018,12,31,10,30,916.0,53.0,6.1,11.6,434.0,524.24,435.55
2018,12,31,10,45,926.0,54.5,6.05,11.85,456.0,534.13,442.86
2018,12,31,11,0,936.0,56.0,6.0,12.1,478.0,541.14,447.54
2018,12,31,11,15,942.0,56.0,6.0,12.25,492.0,541.51,446.93
2018,12,31,11,30,948.0,56.0,6.0,12.4,506.0,538.87,443.67
2018,12,31,11,45,950.5,57.0,5.95,12.6,513.5,532.5,436.98
2018,12,31,12,0,953.0,58.0,5.9,12.8,521.0,523.11,427.61
2018,12,31,12,15,950.5,58.5,5.85,12.85,520.0,507.86,413.54
2018,12,31,12,30,948.0,59.0,5.8,12.9,519.0,489.83,396.91
2018,12,31,12,45,940.5,61.0,5.75,13.0,511.0,468.46,377.14
2018,12,31,13,0,933.0,63.0,5.7,13.1,503.0,444.69,355.03
2018,12,31,13,15,926.0,62.0,5.7,13.1,487.0,415.94,328.64
2018,12,31,13,30,919.0,61.0,5.7,13.1,471.0,385.13,300.04
2018,12,31,13,45,893.5,62.5,5.65,13.15,445.0,348.85,266.7
2018,12,31,14,0,868.0,64.0,5.6,13.2,419.0,312.01,232.6
2018,12,31,14,15,851.0,62.0,5.5,13.05,390.0,271.58,195.31
2018,12,31,14,30,834.0,60.0,5.4,12.9,361.0,232.69,159.37
2018,12,31,14,45,797.0,59.0,5.3,12.8,324.5,190.97,122.64
2018,12,31,15,0,760.0,58.0,5.2,12.7,288.0,150.88,89.23
2018,12,31,15,15,692.5,56.5,5.2,12.7,245.0,109.55,59.48
2018,12,31,15,30,625.0,55.0,5.2,12.7,202.0,70.23,36.46
2018,12,31,15,45,362.0,52.0,2.85,13.05,133.5,37.37,27.66
2018,12,31,16,0,99.0,49.0,0.5,13.4,65.0,39.83,29.45
2018,12,31,16,15,67.5,38.5,0.5,13.2,48.0,33.6,23.16
2018,12,31,16,30,36.0,28.0,0.5,13.0,31.0,24.53,11.21
2018,12,31,16,45,18.0,16.0,0.55,12.8,17.5,15.73,0.0
2018,12,31,17,0,0.0,4.0,0.6,12.6,4.0,3.93,0.0
2018,12,31,17,15,0.0,2.0,0.6,12.5,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.3,12.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
